Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,537.0,27.0,1.3,-0.5,89.5,25.12,16.8
2016,1,11,17,0,427.0,20.0,1.3,-1.0,47.0,18.43,5.05
2016,1,11,17,15,213.5,10.0,1.3,-1.0,23.5,7.87,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.0,12.5,2.7,-1.5,26.5,146.56,0.0
2016,1,12,8,0,370.0,25.0,3.0,-1.0,53.0,353.88,257.16
2016,1,12,8,15,472.5,33.5,3.05,-0.5,94.5,444.77,377.5
2016,1,12,8,30,575.0,42.0,3.1,0.0,136.0,521.5,449.48
2016,1,12,8,45,635.0,47.5,3.2,0.0,180.0,571.38,495.45
2016,1,12,9,0,695.0,53.0,3.3,0.0,224.0,617.64,536.07
2016,1,12,9,15,733.5,57.5,3.55,0.5,266.0,642.88,557.33
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,664.19,574.38
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.5,672.27,579.63
2016,1,12,10,0,832.0,66.0,4.4,3.0,385.0,676.15,581.23
2016,1,12,10,15,850.0,68.0,4.55,3.5,417.0,667.59,571.73
2016,1,12,10,30,868.0,70.0,4.7,4.0,449.0,655.08,558.61
2016,1,12,10,45,882.0,71.0,4.9,4.5,475.5,630.32,535.53
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,607.19,513.13
2016,1,12,11,15,904.0,72.5,5.2,5.0,521.0,576.61,484.67
2016,1,12,11,30,912.0,73.0,5.3,5.0,540.0,542.84,452.89
2016,1,12,11,45,921.0,72.0,5.45,5.5,552.0,505.0,416.24
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,464.14,376.2
2016,1,12,12,15,932.0,71.0,5.65,6.0,567.5,418.66,332.01
2016,1,12,12,30,934.0,71.0,5.7,6.0,571.0,371.02,285.18
2016,1,12,12,45,935.5,70.0,5.8,6.5,567.0,320.4,235.11
2016,1,12,13,0,937.0,69.0,5.9,7.0,563.0,268.08,184.37
2016,1,12,13,15,686.5,130.0,5.85,7.0,488.0,210.28,143.45
2016,1,12,13,30,436.0,191.0,5.8,7.0,413.0,176.6,127.94
2016,1,12,13,45,255.5,199.5,5.8,7.0,328.5,142.44,111.33
2016,1,12,14,0,75.0,208.0,5.8,7.0,244.0,138.9,119.87
2016,1,12,14,15,152.0,196.5,5.65,7.0,264.0,129.92,112.01
2016,1,12,14,30,229.0,185.0,5.5,7.0,284.0,124.69,107.52
2016,1,12,14,45,220.0,172.5,5.4,7.0,262.0,117.09,100.87
2016,1,12,15,0,211.0,160.0,5.3,7.0,240.0,109.28,94.0
2016,1,12,15,15,206.5,144.0,5.2,6.5,215.5,99.46,85.42
2016,1,12,15,30,202.0,128.0,5.1,6.0,191.0,88.12,75.33
2016,1,12,15,45,420.5,93.5,5.05,6.0,200.5,68.42,57.32
2016,1,12,16,0,639.0,59.0,5.0,6.0,210.0,48.93,39.35
2016,1,12,16,15,573.0,52.0,5.0,5.5,166.5,43.18,33.91
2016,1,12,16,30,507.0,45.0,5.0,5.0,123.0,37.47,28.31
2016,1,12,16,45,404.0,34.5,5.05,5.0,83.5,28.7,19.55
2016,1,12,17,0,301.0,24.0,5.1,5.0,44.0,19.95,6.82
2016,1,12,17,15,150.5,12.0,5.0,4.5,22.0,9.44,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.5,11.0,1.95,-3.5,29.5,187.53,0.0
2016,1,13,8,0,483.0,22.0,2.2,-3.0,59.0,426.89,312.31
2016,1,13,8,15,582.0,29.0,2.25,-2.5,103.5,514.57,434.79
2016,1,13,8,30,681.0,36.0,2.3,-2.0,148.0,597.42,511.43
2016,1,13,8,45,737.0,40.5,2.35,-1.5,194.0,642.11,551.69
2016,1,13,9,0,793.0,45.0,2.4,-1.0,240.0,683.44,586.55
2016,1,13,9,15,828.0,48.0,2.3,-0.5,283.5,696.24,595.82
2016,1,13,9,30,863.0,51.0,2.2,0.0,327.0,712.13,606.52
2016,1,13,9,45,887.5,52.5,2.15,0.0,366.0,714.48,607.24
2016,1,13,10,0,912.0,54.0,2.1,0.0,405.0,712.95,604.73
2016,1,13,10,15,928.0,56.0,2.1,0.0,438.5,702.14,595.09
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,687.37,580.78
2016,1,13,10,45,954.0,59.0,2.1,0.5,498.5,663.69,558.17
2016,1,13,11,0,964.0,60.0,2.1,1.0,525.0,636.37,532.34
2016,1,13,11,15,970.5,61.0,2.15,1.0,544.0,603.51,502.78
2016,1,13,11,30,977.0,62.0,2.2,1.0,563.0,567.34,469.79
2016,1,13,11,45,980.0,62.5,2.25,1.5,574.5,525.84,430.83
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,481.6,388.67
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,433.17,342.75
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,382.65,294.03
2016,1,13,12,45,980.5,62.5,2.5,2.5,587.0,329.1,241.86
2016,1,13,13,0,978.0,62.0,2.6,3.0,582.0,274.16,189.04
2016,1,13,13,15,972.5,61.5,2.6,3.0,569.0,217.52,137.73
2016,1,13,13,30,967.0,61.0,2.6,3.0,556.0,160.24,92.29
2016,1,13,13,45,958.0,60.5,2.65,3.0,535.0,102.36,59.93
2016,1,13,14,0,949.0,60.0,2.7,3.0,514.0,65.92,55.13
2016,1,13,14,15,936.5,59.0,2.65,3.0,486.5,64.49,53.94
2016,1,13,14,30,924.0,58.0,2.6,3.0,459.0,62.99,52.66
2016,1,13,14,45,904.5,56.5,2.55,3.0,425.0,60.92,50.85
2016,1,13,15,0,885.0,55.0,2.5,3.0,391.0,58.76,48.96
2016,1,13,15,15,859.5,53.0,2.2,2.5,352.0,56.06,46.64
2016,1,13,15,30,834.0,51.0,1.9,2.0,313.0,53.27,44.19
2016,1,13,15,45,794.5,48.0,1.6,1.5,269.5,45.71,37.23
2016,1,13,16,0,755.0,45.0,1.3,1.0,226.0,42.59,34.31
2016,1,13,16,15,694.5,40.0,1.3,0.5,180.5,37.66,29.56
2016,1,13,16,30,634.0,35.0,1.3,0.0,135.0,32.78,24.7
2016,1,13,16,45,526.0,28.0,1.35,-0.5,92.5,25.96,17.75
2016,1,13,17,0,418.0,21.0,1.4,-1.0,50.0,19.3,7.69
2016,1,13,17,15,209.0,10.5,1.4,-1.0,25.0,8.26,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,153.08,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,356.74,262.83
2016,1,14,8,15,489.0,32.5,2.95,0.0,96.5,448.2,380.07
2016,1,14,8,30,591.0,41.0,2.9,0.0,139.0,535.47,460.68
2016,1,14,8,45,651.5,46.0,2.9,0.5,183.5,585.25,505.05
2016,1,14,9,0,712.0,51.0,2.9,1.0,228.0,631.48,543.94
2016,1,14,9,15,750.5,55.0,2.9,1.5,270.5,656.17,563.51
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,676.95,578.91
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,684.97,582.45
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,688.79,582.45
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,673.84,568.52
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,661.38,555.6
2016,1,14,10,45,896.5,68.5,3.25,6.0,482.5,641.33,535.53
2016,1,14,11,0,909.0,70.0,3.4,7.0,509.0,617.62,512.21
2016,1,14,11,15,916.5,71.0,3.4,7.5,528.5,586.97,483.41
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,553.11,451.51
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,513.72,414.68
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,471.62,374.83
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,426.25,331.97
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,378.7,286.48
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,327.49,237.18
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,274.71,187.15
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,220.18,138.53
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,164.95,95.23
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.5,108.38,63.11
2016,1,14,14,0,913.0,67.0,2.9,11.0,507.0,70.05,57.1
2016,1,14,14,15,901.0,65.5,2.7,10.5,480.5,68.36,55.84
2016,1,14,14,30,889.0,64.0,2.5,10.0,454.0,66.59,54.46
2016,1,14,14,45,872.0,62.0,2.3,10.0,420.5,64.29,52.5
2016,1,14,15,0,855.0,60.0,2.1,10.0,387.0,61.89,50.45
2016,1,14,15,15,829.0,57.5,1.95,9.0,348.5,54.05,43.63
2016,1,14,15,30,803.0,55.0,1.8,8.0,310.0,51.58,41.62
2016,1,14,15,45,764.0,51.5,1.7,7.5,267.0,48.16,38.59
2016,1,14,16,0,725.0,48.0,1.6,7.0,224.0,44.76,35.47
2016,1,14,16,15,664.5,43.0,1.6,6.0,179.5,39.94,30.99
2016,1,14,16,30,604.0,38.0,1.6,5.0,135.0,35.18,26.39
2016,1,14,16,45,497.5,30.5,1.65,4.5,93.0,28.04,19.26
2016,1,14,17,0,391.0,23.0,1.7,4.0,51.0,21.04,9.47
2016,1,14,17,15,195.5,11.5,1.65,3.5,25.5,9.05,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,8.5,0.6,1.0,8.5,6.69,0.0
2016,1,15,8,0,0.0,17.0,0.4,1.0,17.0,12.95,4.17
2016,1,15,8,15,0.0,29.5,0.4,1.0,29.5,22.54,13.98
2016,1,15,8,30,0.0,42.0,0.4,1.0,42.0,33.46,24.11
2016,1,15,8,45,0.0,55.5,0.45,1.5,55.5,45.45,35.03
2016,1,15,9,0,0.0,69.0,0.5,2.0,69.0,57.1,45.49
2016,1,15,9,15,0.0,82.0,0.6,2.0,82.0,67.98,55.19
2016,1,15,9,30,0.0,95.0,0.7,2.0,95.0,78.69,64.63
2016,1,15,9,45,0.0,95.0,0.8,2.5,95.0,76.61,62.57
2016,1,15,10,0,0.0,95.0,0.9,3.0,95.0,75.33,61.22
2016,1,15,10,15,0.0,96.5,1.2,3.0,96.5,75.84,61.56
2016,1,15,10,30,0.0,98.0,1.5,3.0,98.0,76.56,62.08
2016,1,15,10,45,0.0,91.0,1.8,3.5,91.0,70.38,56.45
2016,1,15,11,0,0.0,84.0,2.1,4.0,84.0,64.59,51.2
2016,1,15,11,15,0.0,83.0,2.25,4.0,83.0,63.82,50.46
2016,1,15,11,30,0.0,82.0,2.4,4.0,82.0,63.05,49.73
2016,1,15,11,45,0.0,60.5,2.55,4.5,60.5,46.42,35.1
2016,1,15,12,0,0.0,39.0,2.7,5.0,39.0,29.86,20.55
2016,1,15,12,15,0.0,27.0,2.75,5.0,27.0,20.65,12.48
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,11.46,4.41
2016,1,15,12,45,0.0,26.5,2.85,5.5,26.5,20.26,12.11
2016,1,15,13,0,0.0,38.0,2.9,6.0,38.0,29.09,19.79
2016,1,15,13,15,0.0,30.0,2.95,6.0,30.0,22.94,14.44
2016,1,15,13,30,0.0,22.0,3.0,6.0,22.0,16.81,9.08
2016,1,15,13,45,0.0,25.5,3.1,6.0,25.5,19.48,11.44
2016,1,15,14,0,0.0,29.0,3.2,6.0,29.0,22.16,14.67
2016,1,15,14,15,0.0,23.5,3.2,6.0,23.5,17.93,10.83
2016,1,15,14,30,0.0,18.0,3.2,6.0,18.0,13.72,6.98
2016,1,15,14,45,0.0,57.5,3.25,6.5,57.5,44.04,34.79
2016,1,15,15,0,0.0,97.0,3.3,7.0,97.0,72.72,60.88
2016,1,15,15,15,0.0,87.0,3.35,7.0,87.0,65.47,54.37
2016,1,15,15,30,0.0,77.0,3.4,7.0,77.0,58.16,47.77
2016,1,15,15,45,0.0,66.0,3.45,7.0,66.0,50.1,40.41
2016,1,15,16,0,0.0,55.0,3.5,7.0,55.0,41.97,32.9
2016,1,15,16,15,0.0,43.5,3.3,6.5,43.5,33.27,24.83
2016,1,15,16,30,0.0,32.0,3.1,6.0,32.0,24.43,16.54
2016,1,15,16,45,0.0,22.0,2.95,6.0,22.0,16.76,9.21
2016,1,15,17,0,0.0,12.0,2.8,6.0,12.0,9.11,1.14
2016,1,15,17,15,0.0,6.0,2.8,6.0,6.0,4.72,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.5,140.02,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,55.0,343.78,255.45
2016,1,16,8,15,450.0,36.0,2.7,3.5,96.5,434.61,364.75
2016,1,16,8,30,553.0,45.0,2.7,4.0,138.0,522.52,443.69
2016,1,16,8,45,619.5,50.5,2.75,5.0,183.0,576.26,489.69
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,620.77,525.69
2016,1,16,9,15,343.0,83.0,2.85,6.5,169.0,384.32,330.6
2016,1,16,9,30,0.0,110.0,2.9,7.0,110.0,94.36,76.69
2016,1,16,9,45,14.0,131.0,3.0,7.5,136.0,122.94,101.89
2016,1,16,10,0,28.0,152.0,3.1,8.0,162.0,163.29,136.31
2016,1,16,10,15,73.0,174.5,3.2,8.0,205.5,212.9,178.96
2016,1,16,10,30,118.0,197.0,3.3,8.0,249.0,272.3,228.76
2016,1,16,10,45,504.5,135.5,3.4,8.5,379.0,469.75,394.13
2016,1,16,11,0,891.0,74.0,3.5,9.0,509.0,616.34,509.04
2016,1,16,11,15,898.5,75.5,3.55,9.0,528.5,586.81,481.35
2016,1,16,11,30,906.0,77.0,3.6,9.0,548.0,554.05,451.5
2016,1,16,11,45,909.5,77.5,3.65,9.5,559.0,515.31,415.39
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,473.93,376.38
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,428.66,333.99
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,381.33,289.04
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,331.24,241.03
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,279.87,192.45
2016,1,16,13,15,662.5,140.0,3.75,11.0,493.0,221.38,151.07
2016,1,16,13,30,417.0,201.0,3.7,11.0,418.0,186.17,133.66
2016,1,16,13,45,403.0,196.0,3.65,11.0,399.5,153.61,113.3
2016,1,16,14,0,389.0,191.0,3.6,11.0,381.0,128.08,108.27
2016,1,16,14,15,620.5,131.5,3.45,10.5,416.0,96.04,80.37
2016,1,16,14,30,852.0,72.0,3.3,10.0,451.0,65.4,53.34
2016,1,16,14,45,833.5,70.0,3.15,10.0,418.0,63.63,51.89
2016,1,16,15,0,815.0,68.0,3.0,10.0,385.0,61.86,50.39
2016,1,16,15,15,788.0,65.0,2.65,9.5,346.5,59.19,48.17
2016,1,16,15,30,761.0,62.0,2.3,9.0,308.0,56.51,45.91
2016,1,16,15,45,725.0,57.5,2.0,8.5,266.5,52.52,42.39
2016,1,16,16,0,689.0,53.0,1.7,8.0,225.0,48.51,38.75
2016,1,16,16,15,628.5,47.0,1.65,7.5,181.0,43.0,33.62
2016,1,16,16,30,568.0,41.0,1.6,7.0,137.0,37.53,28.35
2016,1,16,16,45,472.0,33.0,1.55,6.5,95.5,27.69,18.94
2016,1,16,17,0,376.0,25.0,1.5,6.0,54.0,20.92,10.51
2016,1,16,17,15,188.0,12.5,1.5,5.5,27.0,9.83,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,2.6,0.0,8.0,6.29,0.0
2016,1,17,8,0,0.0,16.0,2.7,0.0,16.0,12.18,3.75
2016,1,17,8,15,0.0,28.5,2.7,0.0,28.5,21.77,13.32
2016,1,17,8,30,0.0,41.0,2.7,0.0,41.0,32.07,22.89
2016,1,17,8,45,0.0,54.0,2.7,0.0,54.0,43.55,33.46
2016,1,17,9,0,0.0,67.0,2.7,0.0,67.0,54.73,43.66
2016,1,17,9,15,0.0,80.5,2.7,0.0,80.5,66.21,54.02
2016,1,17,9,30,0.0,94.0,2.7,0.0,94.0,77.5,64.07
2016,1,17,9,45,19.5,125.5,2.75,0.5,133.0,121.06,103.07
2016,1,17,10,0,39.0,157.0,2.8,1.0,172.0,176.77,151.8
2016,1,17,10,15,272.5,151.0,2.9,1.0,271.5,352.34,306.66
2016,1,17,10,30,506.0,145.0,3.0,1.0,371.0,502.75,432.6
2016,1,17,10,45,275.5,174.5,3.15,1.5,298.5,351.9,301.88
2016,1,17,11,0,45.0,204.0,3.3,2.0,226.0,204.9,173.36
2016,1,17,11,15,43.5,213.5,3.3,2.5,235.5,206.92,174.63
2016,1,17,11,30,42.0,223.0,3.3,3.0,245.0,208.67,175.34
2016,1,17,11,45,21.0,180.0,3.3,3.5,191.0,150.78,125.39
2016,1,17,12,0,0.0,137.0,3.3,4.0,137.0,105.82,86.59
2016,1,17,12,15,0.0,138.5,3.3,4.0,138.5,106.5,87.2
2016,1,17,12,30,0.0,140.0,3.3,4.0,140.0,107.14,87.74
2016,1,17,12,45,40.5,192.0,3.3,4.5,214.0,157.0,128.93
2016,1,17,13,0,81.0,244.0,3.3,5.0,288.0,196.43,160.03
2016,1,17,13,15,316.5,205.0,3.3,5.0,371.5,202.98,154.55
2016,1,17,13,30,552.0,166.0,3.3,5.0,455.0,181.77,126.79
2016,1,17,13,45,686.0,134.5,3.35,5.0,480.0,134.46,90.54
2016,1,17,14,0,820.0,103.0,3.4,5.0,505.0,86.71,73.47
2016,1,17,14,15,806.5,100.5,3.3,5.0,479.0,78.52,66.2
2016,1,17,14,30,793.0,98.0,3.2,5.0,453.0,76.97,64.93
2016,1,17,14,45,540.0,128.0,3.15,5.0,362.0,91.13,77.93
2016,1,17,15,0,287.0,158.0,3.1,5.0,271.0,107.45,92.87
2016,1,17,15,15,267.0,147.0,2.8,4.5,244.0,100.6,86.94
2016,1,17,15,30,247.0,136.0,2.5,4.0,217.0,93.59,80.81
2016,1,17,15,45,452.0,100.0,2.25,4.0,223.5,73.02,61.99
2016,1,17,16,0,657.0,64.0,2.0,4.0,230.0,52.83,43.35
2016,1,17,16,15,595.0,57.0,1.9,3.0,185.5,47.17,38.1
2016,1,17,16,30,533.0,50.0,1.8,2.0,141.0,41.54,32.66
2016,1,17,16,45,447.0,39.0,1.7,1.5,99.5,32.48,23.75
2016,1,17,17,0,361.0,28.0,1.6,1.0,58.0,23.38,13.25
2016,1,17,17,15,180.5,14.0,1.6,0.5,29.0,11.02,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-3.5,32.5,199.47,0.0
2016,1,18,8,0,508.0,23.0,3.2,-3.0,65.0,454.93,350.17
2016,1,18,8,15,603.5,29.5,3.3,-2.5,110.0,538.12,458.86
2016,1,18,8,30,699.0,36.0,3.4,-2.0,155.0,619.09,534.12
2016,1,18,8,45,754.5,40.0,3.55,-2.0,202.0,657.01,570.41
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,697.53,606.34
2016,1,18,9,15,845.0,47.0,3.7,-1.5,294.0,717.67,622.2
2016,1,18,9,30,880.0,50.0,3.7,-1.0,339.0,734.21,634.11
2016,1,18,9,45,905.0,51.5,3.75,-1.0,379.0,737.35,635.94
2016,1,18,10,0,930.0,53.0,3.8,-1.0,419.0,736.49,634.39
2016,1,18,10,15,946.5,54.5,3.8,-1.0,454.0,725.53,624.47
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,710.52,610.32
2016,1,18,10,45,974.5,57.0,3.85,-1.0,516.5,687.64,589.05
2016,1,18,11,0,986.0,58.0,3.9,-1.0,544.0,660.92,564.27
2016,1,18,11,15,993.5,59.0,3.9,-0.5,564.5,628.13,532.77
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,591.85,497.84
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,549.74,458.42
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,504.69,415.46
2016,1,18,12,15,1011.0,60.5,4.05,0.0,614.5,455.94,368.28
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,404.86,318.04
2016,1,18,12,45,1009.0,62.0,4.15,0.0,615.0,350.93,264.76
2016,1,18,13,0,1006.0,63.0,4.2,0.0,611.0,295.46,210.35
2016,1,18,13,15,1002.0,62.5,4.15,0.0,599.0,237.31,155.71
2016,1,18,13,30,998.0,62.0,4.1,0.0,587.0,178.3,106.01
2016,1,18,13,45,991.5,61.0,4.1,0.0,566.5,118.12,67.64
2016,1,18,14,0,985.0,60.0,4.1,0.0,546.0,67.03,56.7
2016,1,18,14,15,974.0,58.5,4.0,0.0,519.0,65.27,55.2
2016,1,18,14,30,963.0,57.0,3.9,0.0,492.0,63.42,53.59
2016,1,18,14,45,948.0,55.5,3.85,-0.5,457.5,61.39,51.91
2016,1,18,15,0,933.0,54.0,3.8,-1.0,423.0,59.28,50.14
2016,1,18,15,15,910.5,52.0,3.55,-1.0,383.0,56.58,47.71
2016,1,18,15,30,888.0,50.0,3.3,-1.0,343.0,53.79,45.15
2016,1,18,15,45,854.5,47.0,3.1,-1.5,298.5,50.01,41.71
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,46.14,38.08
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,41.24,33.36
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,36.26,28.41
2016,1,18,16,45,624.0,29.5,2.0,-3.5,114.5,27.83,20.05
2016,1,18,17,0,532.0,23.0,1.7,-4.0,69.0,22.02,12.87
2016,1,18,17,15,266.0,11.5,1.7,-4.0,34.5,9.05,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,33.0,197.38,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,66.0,451.45,355.49
2016,1,19,8,15,594.0,31.0,2.95,-6.5,111.5,533.86,461.29
2016,1,19,8,30,688.0,38.0,3.0,-6.0,157.0,614.71,536.78
2016,1,19,8,45,740.5,42.5,3.15,-6.0,203.5,657.93,577.67
2016,1,19,9,0,793.0,47.0,3.3,-6.0,250.0,697.74,613.28
2016,1,19,9,15,827.0,50.0,3.3,-5.5,294.0,710.5,623.19
2016,1,19,9,30,861.0,53.0,3.3,-5.0,338.0,726.47,634.79
2016,1,19,9,45,883.5,55.5,3.35,-5.0,377.5,729.37,636.45
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,728.34,634.76
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,717.72,623.94
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,703.14,608.86
2016,1,19,10,45,947.0,63.5,3.4,-3.5,512.0,680.47,586.42
2016,1,19,11,0,957.0,65.0,3.4,-3.0,539.0,654.11,560.67
2016,1,19,11,15,964.0,66.0,3.4,-2.5,559.0,621.85,529.71
2016,1,19,11,30,971.0,67.0,3.4,-2.0,579.0,586.23,495.41
2016,1,19,11,45,974.5,67.5,3.4,-2.0,591.0,545.16,456.74
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,501.26,414.73
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.5,453.26,368.25
2016,1,19,12,30,980.0,68.0,3.4,-2.0,612.0,403.04,318.84
2016,1,19,12,45,979.0,68.0,3.45,-2.0,608.0,350.19,266.56
2016,1,19,13,0,978.0,68.0,3.5,-2.0,604.0,295.72,212.95
2016,1,19,13,15,973.5,67.5,3.5,-1.5,592.0,238.79,158.93
2016,1,19,13,30,969.0,67.0,3.5,-1.0,580.0,181.07,109.7
2016,1,19,13,45,961.5,66.0,3.5,-1.0,560.0,122.24,71.38
2016,1,19,14,0,954.0,65.0,3.5,-1.0,540.0,69.88,59.54
2016,1,19,14,15,943.0,64.0,3.45,-1.0,513.0,68.53,58.42
2016,1,19,14,30,932.0,63.0,3.4,-1.0,486.0,67.09,57.2
2016,1,19,14,45,915.0,61.5,3.35,-1.0,452.0,65.11,55.46
2016,1,19,15,0,898.0,60.0,3.3,-1.0,418.0,63.04,53.64
2016,1,19,15,15,875.0,57.5,3.1,-1.0,379.0,60.06,50.96
2016,1,19,15,30,852.0,55.0,2.9,-1.0,340.0,56.98,48.15
2016,1,19,15,45,818.0,51.5,2.7,-1.5,296.0,48.92,40.68
2016,1,19,16,0,784.0,48.0,2.5,-2.0,252.0,45.47,37.46
2016,1,19,16,15,731.0,43.5,2.2,-2.5,206.0,41.01,33.17
2016,1,19,16,30,678.0,39.0,1.9,-3.0,160.0,36.6,28.77
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.5,29.83,21.96
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,23.16,14.18
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,11.19,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.5,16.5,0.55,-6.0,27.5,112.11,0.0
2016,1,20,8,0,263.0,33.0,0.7,-6.0,55.0,289.39,228.92
2016,1,20,8,15,363.0,44.5,0.85,-5.5,96.0,379.74,327.29
2016,1,20,8,30,463.0,56.0,1.0,-5.0,137.0,469.78,408.27
2016,1,20,8,45,517.5,65.5,1.15,-4.5,180.0,520.75,453.47
2016,1,20,9,0,572.0,75.0,1.3,-4.0,223.0,568.74,494.33
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.5,424.44,372.17
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,254.9,223.71
2016,1,20,9,45,253.5,142.5,1.65,-2.5,239.0,355.25,312.36
2016,1,20,10,0,374.0,147.0,1.8,-2.0,296.0,451.61,392.94
2016,1,20,10,15,352.0,164.5,1.9,-1.5,314.0,424.68,367.86
2016,1,20,10,30,330.0,182.0,2.0,-1.0,332.0,413.05,356.0
2016,1,20,10,45,298.0,199.0,2.15,-1.0,340.5,393.66,338.21
2016,1,20,11,0,266.0,216.0,2.3,-1.0,349.0,374.31,320.49
2016,1,20,11,15,535.0,164.0,2.4,-0.5,444.0,474.26,403.03
2016,1,20,11,30,804.0,112.0,2.5,0.0,539.0,547.99,459.07
2016,1,20,11,45,495.0,183.5,2.7,0.0,448.0,415.52,347.88
2016,1,20,12,0,186.0,255.0,2.9,0.0,357.0,293.74,246.5
2016,1,20,12,15,486.0,191.0,2.95,0.0,461.0,358.7,295.46
2016,1,20,12,30,786.0,127.0,3.0,0.0,565.0,385.35,306.51
2016,1,20,12,45,436.5,188.5,3.15,0.0,431.5,279.02,221.98
2016,1,20,13,0,87.0,250.0,3.3,0.0,298.0,203.12,168.09
2016,1,20,13,15,50.5,222.0,3.35,0.0,249.5,168.94,140.19
2016,1,20,13,30,14.0,194.0,3.4,0.0,201.0,143.19,119.79
2016,1,20,13,45,7.0,154.0,3.45,0.5,157.5,114.03,94.81
2016,1,20,14,0,0.0,114.0,3.5,1.0,114.0,85.78,73.68
2016,1,20,14,15,23.0,151.5,3.45,0.5,162.0,106.95,93.38
2016,1,20,14,30,46.0,189.0,3.4,0.0,210.0,127.71,112.7
2016,1,20,14,45,23.0,143.0,3.35,0.0,153.5,104.03,91.15
2016,1,20,15,0,0.0,97.0,3.3,0.0,97.0,72.96,62.61
2016,1,20,15,15,0.0,87.5,3.1,0.0,87.5,66.05,56.33
2016,1,20,15,30,0.0,78.0,2.9,0.0,78.0,59.08,49.91
2016,1,20,15,45,0.0,67.5,2.7,0.0,67.5,51.35,42.73
2016,1,20,16,0,0.0,57.0,2.5,0.0,57.0,43.57,35.4
2016,1,20,16,15,0.0,46.0,2.4,0.0,46.0,35.19,27.42
2016,1,20,16,30,0.0,35.0,2.3,0.0,35.0,26.73,19.28
2016,1,20,16,45,0.0,25.0,2.25,0.0,25.0,19.06,11.83
2016,1,20,17,0,0.0,15.0,2.2,0.0,15.0,11.4,4.12
2016,1,20,17,15,0.0,7.5,2.15,0.0,7.5,5.69,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,177.5,15.5,1.7,-3.5,31.0,182.81,0.0
2016,1,21,8,0,355.0,31.0,1.9,-3.0,62.0,360.45,285.78
2016,1,21,8,15,456.0,41.0,2.0,-2.0,105.5,450.22,385.01
2016,1,21,8,30,557.0,51.0,2.1,-1.0,149.0,539.61,464.45
2016,1,21,8,45,627.0,56.0,2.25,-0.5,195.5,597.07,514.64
2016,1,21,9,0,697.0,61.0,2.4,0.0,242.0,651.11,559.67
2016,1,21,9,15,736.5,66.0,2.45,0.0,286.0,671.98,576.81
2016,1,21,9,30,776.0,71.0,2.5,0.0,330.0,695.98,595.71
2016,1,21,9,45,809.5,72.5,2.6,0.0,371.0,707.3,604.23
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,714.08,609.01
2016,1,21,10,15,558.5,133.0,2.65,0.0,364.5,552.08,473.88
2016,1,21,10,30,274.0,192.0,2.6,0.0,317.0,387.12,332.9
2016,1,21,10,45,372.5,185.0,2.6,0.5,365.5,428.04,367.1
2016,1,21,11,0,471.0,178.0,2.6,1.0,414.0,475.97,404.38
2016,1,21,11,15,702.5,129.5,2.5,1.0,496.5,546.29,459.66
2016,1,21,11,30,934.0,81.0,2.4,1.0,579.0,586.3,487.54
2016,1,21,11,45,940.5,80.5,2.3,1.5,592.0,546.83,449.59
2016,1,21,12,0,947.0,80.0,2.2,2.0,605.0,504.43,409.07
2016,1,21,12,15,948.5,80.5,2.1,2.0,609.5,458.1,365.21
2016,1,21,12,30,950.0,81.0,2.0,2.0,614.0,409.51,318.56
2016,1,21,12,45,950.5,80.0,1.95,2.5,610.5,357.34,267.88
2016,1,21,13,0,951.0,79.0,1.9,3.0,607.0,303.48,215.9
2016,1,21,13,15,947.0,78.5,1.8,3.0,595.0,247.65,164.37
2016,1,21,13,30,943.0,78.0,1.7,3.0,583.0,191.0,116.76
2016,1,21,13,45,936.0,76.5,1.65,3.0,563.5,132.84,78.26
2016,1,21,14,0,929.0,75.0,1.6,3.0,544.0,76.16,64.28
2016,1,21,14,15,917.0,73.5,1.55,3.0,516.5,74.53,62.99
2016,1,21,14,30,905.0,72.0,1.5,3.0,489.0,72.82,61.55
2016,1,21,14,45,887.5,70.0,1.5,3.0,455.5,64.61,54.15
2016,1,21,15,0,870.0,68.0,1.5,3.0,422.0,62.79,52.6
2016,1,21,15,15,845.5,65.5,1.3,2.5,382.5,60.47,50.66
2016,1,21,15,30,821.0,63.0,1.1,2.0,343.0,58.14,48.69
2016,1,21,15,45,782.5,59.5,0.9,1.5,298.5,54.83,45.76
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,51.56,42.77
2016,1,21,16,15,688.0,50.5,0.75,0.5,208.0,46.47,37.96
2016,1,21,16,30,632.0,45.0,0.8,0.0,162.0,41.41,33.0
2016,1,21,16,45,534.0,37.5,0.9,0.0,117.0,34.37,25.93
2016,1,21,17,0,436.0,30.0,1.0,0.0,72.0,25.22,16.23
2016,1,21,17,15,218.0,15.0,1.0,0.0,36.0,12.27,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
