Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,15,636.5,139.5,4.9,18.0,477.5,99.08,80.39
2016,2,1,14,30,446.0,185.0,4.8,18.0,409.0,121.78,100.05
2016,2,1,14,45,606.5,135.5,4.75,18.0,419.5,98.1,79.84
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,73.97,59.11
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,71.33,57.08
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,63.42,50.38
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,60.39,47.82
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,57.39,45.22
2016,2,1,16,15,594.0,65.0,3.8,16.5,225.0,52.74,41.17
2016,2,1,16,30,543.0,59.0,3.7,16.0,181.0,48.11,37.01
2016,2,1,16,45,462.5,50.5,3.6,15.5,137.0,41.28,30.72
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,34.5,24.25
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,23.85,13.35
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,15.29,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.26,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,20.5,4.5,2.45,4.5,5.0,0.0,0.0
2016,2,2,7,30,41.0,9.0,2.5,5.0,10.0,38.81,0.0
2016,2,2,7,45,155.5,26.0,2.65,5.5,42.0,197.77,116.73
2016,2,2,8,0,270.0,43.0,2.8,6.0,74.0,320.12,265.69
2016,2,2,8,15,355.5,55.5,2.85,6.5,116.5,400.67,340.66
2016,2,2,8,30,441.0,68.0,2.9,7.0,159.0,481.92,410.95
2016,2,2,8,45,498.0,77.0,2.95,7.5,203.5,538.58,458.28
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,590.69,499.93
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,623.53,524.56
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,652.59,545.41
2016,2,2,9,45,317.5,116.5,3.0,9.5,233.0,402.41,339.77
2016,2,2,10,0,0.0,133.0,3.0,10.0,133.0,109.19,87.91
2016,2,2,10,15,0.0,139.0,2.95,10.0,139.0,112.91,91.24
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,116.8,94.32
2016,2,2,10,45,0.0,153.0,2.9,10.5,153.0,122.52,98.76
2016,2,2,11,0,0.0,161.0,2.9,11.0,161.0,128.19,103.14
2016,2,2,11,15,2.0,172.0,2.85,11.0,173.5,137.53,110.8
2016,2,2,11,30,4.0,183.0,2.8,11.0,186.0,146.5,118.11
2016,2,2,11,45,5.0,187.0,2.8,11.5,190.0,148.88,119.72
2016,2,2,12,0,6.0,191.0,2.8,12.0,194.0,151.13,121.22
2016,2,2,12,15,4.5,187.0,2.75,12.0,189.5,145.96,116.85
2016,2,2,12,30,3.0,183.0,2.7,12.0,185.0,141.08,112.79
2016,2,2,12,45,1.5,176.5,2.7,12.5,177.5,134.63,107.27
2016,2,2,13,0,0.0,170.0,2.7,13.0,170.0,128.49,102.08
2016,2,2,13,15,0.0,159.0,2.7,13.0,159.0,119.78,94.94
2016,2,2,13,30,0.0,148.0,2.7,13.0,148.0,111.26,87.96
2016,2,2,13,45,0.0,152.5,2.7,13.0,152.5,113.59,90.01
2016,2,2,14,0,0.0,157.0,2.7,13.0,157.0,115.59,91.78
2016,2,2,14,15,13.0,177.5,2.65,12.5,184.0,128.06,107.25
2016,2,2,14,30,26.0,198.0,2.6,12.0,211.0,140.02,118.02
2016,2,2,14,45,13.0,160.5,2.6,12.0,167.0,116.15,97.41
2016,2,2,15,0,0.0,123.0,2.6,12.0,123.0,91.17,75.68
2016,2,2,15,15,0.0,112.0,2.45,12.0,112.0,83.33,68.95
2016,2,2,15,30,0.0,101.0,2.3,12.0,101.0,75.42,62.08
2016,2,2,15,45,253.5,102.5,2.15,12.0,181.5,73.65,60.62
2016,2,2,16,0,507.0,104.0,2.0,12.0,262.0,76.25,63.01
2016,2,2,16,15,453.5,94.0,1.85,11.5,218.5,69.15,56.75
2016,2,2,16,30,400.0,84.0,1.7,11.0,175.0,61.98,50.25
2016,2,2,16,45,338.0,68.5,1.6,11.0,133.5,50.91,39.95
2016,2,2,17,0,276.0,53.0,1.5,11.0,92.0,39.66,29.31
2016,2,2,17,15,138.0,37.0,1.6,10.5,56.5,27.41,16.9
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,15.39,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.26,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.38,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.75,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.5,2.0,1.51,0.0
2016,2,3,8,30,0.0,3.0,5.0,13.0,3.0,2.27,0.0
2016,2,3,8,45,0.0,3.5,5.0,13.5,3.5,2.65,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.03,0.0
2016,2,3,9,15,0.0,5.0,5.15,14.0,5.0,3.8,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.56,0.0
2016,2,3,9,45,0.0,12.0,5.45,14.5,12.0,9.13,2.17
2016,2,3,10,0,0.0,18.0,5.6,15.0,18.0,13.72,6.05
2016,2,3,10,15,0.0,49.5,5.65,15.0,49.5,37.9,26.55
2016,2,3,10,30,0.0,81.0,5.7,15.0,81.0,62.26,47.04
2016,2,3,10,45,0.0,70.0,5.8,15.5,70.0,53.76,39.7
2016,2,3,11,0,0.0,59.0,5.9,16.0,59.0,45.27,32.43
2016,2,3,11,15,0.0,56.5,5.95,16.0,56.5,43.36,30.78
2016,2,3,11,30,0.0,54.0,6.0,16.0,54.0,41.44,29.14
2016,2,3,11,45,0.0,63.5,6.1,16.5,63.5,48.79,35.17
2016,2,3,12,0,0.0,73.0,6.2,17.0,73.0,56.15,41.18
2016,2,3,12,15,0.0,61.5,6.1,17.0,61.5,47.26,33.77
2016,2,3,12,30,0.0,50.0,6.0,17.0,50.0,38.38,26.39
2016,2,3,12,45,0.0,49.5,5.9,17.5,49.5,37.99,26.01
2016,2,3,13,0,0.0,49.0,5.8,18.0,49.0,37.61,25.64
2016,2,3,13,15,0.0,98.5,5.55,18.0,98.5,75.73,57.2
2016,2,3,13,30,0.0,148.0,5.3,18.0,148.0,111.31,86.47
2016,2,3,13,45,0.0,117.5,5.1,18.0,117.5,89.22,68.39
2016,2,3,14,0,0.0,87.0,4.9,18.0,87.0,66.96,50.11
2016,2,3,14,15,0.0,90.0,4.6,18.0,90.0,69.17,54.57
2016,2,3,14,30,0.0,93.0,4.3,18.0,93.0,71.19,56.42
2016,2,3,14,45,0.0,70.5,4.0,18.0,70.5,54.12,41.71
2016,2,3,15,0,0.0,48.0,3.7,18.0,48.0,36.74,26.63
2016,2,3,15,15,0.0,44.0,3.45,18.0,44.0,33.64,23.99
2016,2,3,15,30,0.0,40.0,3.2,18.0,40.0,30.56,21.34
2016,2,3,15,45,0.0,35.0,2.95,18.0,35.0,26.71,17.99
2016,2,3,16,0,0.0,30.0,2.7,18.0,30.0,22.86,14.62
2016,2,3,16,15,0.0,25.0,2.5,17.5,25.0,19.03,11.26
2016,2,3,16,30,0.0,20.0,2.3,17.0,20.0,15.2,7.85
2016,2,3,16,45,0.0,15.5,2.1,17.0,15.5,11.77,4.72
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,8.34,1.57
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,4.92,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.51,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.79,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,4.72,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,15.88,5.13
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,30.43,20.0
2016,2,4,8,15,0.0,54.0,2.8,8.0,54.0,49.78,37.34
2016,2,4,8,30,0.0,73.0,2.7,8.0,73.0,67.62,53.27
2016,2,4,8,45,5.5,90.5,2.65,8.5,92.5,87.15,70.56
2016,2,4,9,0,11.0,108.0,2.6,9.0,112.0,106.27,87.18
2016,2,4,9,15,110.5,132.0,2.5,9.0,173.5,239.85,203.89
2016,2,4,9,30,210.0,156.0,2.4,9.0,235.0,340.55,288.94
2016,2,4,9,45,200.0,175.0,2.35,9.0,256.5,344.82,290.55
2016,2,4,10,0,190.0,194.0,2.3,9.0,278.0,347.96,291.59
2016,2,4,10,15,245.0,203.0,2.35,9.0,320.5,403.19,336.15
2016,2,4,10,30,300.0,212.0,2.4,9.0,363.0,438.06,363.5
2016,2,4,10,45,206.0,232.0,2.45,9.0,338.0,363.39,300.73
2016,2,4,11,0,112.0,252.0,2.5,9.0,313.0,295.5,243.5
2016,2,4,11,15,104.5,260.0,2.45,9.0,319.0,288.61,237.19
2016,2,4,11,30,97.0,268.0,2.4,9.0,325.0,281.9,230.84
2016,2,4,11,45,56.5,244.5,2.4,9.5,278.0,230.82,188.01
2016,2,4,12,0,16.0,221.0,2.4,10.0,231.0,179.7,145.42
2016,2,4,12,15,183.0,243.5,2.2,10.0,355.5,278.1,224.36
2016,2,4,12,30,350.0,266.0,2.0,10.0,480.0,349.5,276.57
2016,2,4,12,45,217.0,272.5,1.85,10.0,405.5,280.42,221.2
2016,2,4,13,0,84.0,279.0,1.7,10.0,331.0,227.9,181.41
2016,2,4,13,15,76.5,271.5,1.75,10.0,318.0,211.32,167.9
2016,2,4,13,30,69.0,264.0,1.8,10.0,305.0,195.72,155.36
2016,2,4,13,45,105.0,262.0,1.9,10.0,322.0,189.07,148.88
2016,2,4,14,0,141.0,260.0,2.0,10.0,339.0,172.33,136.48
2016,2,4,14,15,78.0,224.5,2.1,9.5,268.0,150.06,127.41
2016,2,4,14,30,15.0,189.0,2.2,9.0,197.0,134.71,114.51
2016,2,4,14,45,20.5,183.5,2.35,9.0,193.5,130.62,111.21
2016,2,4,15,0,26.0,178.0,2.5,9.0,190.0,126.39,107.74
2016,2,4,15,15,13.0,125.5,2.2,9.0,131.5,92.6,77.94
2016,2,4,15,30,0.0,73.0,1.9,9.0,73.0,56.03,45.29
2016,2,4,15,45,0.0,64.5,1.65,9.0,64.5,49.45,39.46
2016,2,4,16,0,0.0,56.0,1.4,9.0,56.0,42.88,33.56
2016,2,4,16,15,0.0,47.0,1.3,8.5,47.0,35.93,27.3
2016,2,4,16,30,0.0,38.0,1.2,8.0,38.0,29.01,20.96
2016,2,4,16,45,0.0,29.0,1.15,8.0,29.0,22.1,14.49
2016,2,4,17,0,0.0,20.0,1.1,8.0,20.0,15.21,8.01
2016,2,4,17,15,0.0,12.5,1.2,7.5,12.5,9.49,2.45
2016,2,4,17,30,0.0,5.0,1.3,7.0,5.0,3.78,0.0
2016,2,4,17,45,0.0,2.5,1.45,7.0,2.5,1.97,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,170.0,13.0,3.6,0.0,18.0,143.2,0.0
2016,2,5,7,45,344.5,24.0,3.85,0.0,58.5,353.58,253.95
2016,2,5,8,0,519.0,35.0,4.1,0.0,99.0,501.81,426.39
2016,2,5,8,15,602.5,42.5,4.2,0.0,148.5,582.95,503.75
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,661.63,573.89
2016,2,5,8,45,744.5,54.0,4.4,0.5,249.0,712.92,617.32
2016,2,5,9,0,803.0,58.0,4.5,1.0,300.0,760.34,655.43
2016,2,5,9,15,836.0,61.5,4.5,1.0,347.0,782.29,672.23
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,800.1,685.15
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,798.67,681.23
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,800.92,680.28
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.5,790.63,669.15
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,776.2,655.03
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.5,753.69,634.69
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,727.24,609.68
2016,2,5,11,15,985.5,73.5,4.4,4.0,634.5,693.26,579.45
2016,2,5,11,30,992.0,74.0,4.4,4.0,656.0,655.81,545.88
2016,2,5,11,45,996.5,74.5,4.4,4.5,670.0,613.91,507.06
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,568.95,464.95
2016,2,5,12,15,1002.0,75.0,4.3,5.0,689.0,519.07,418.46
2016,2,5,12,30,1003.0,75.0,4.2,5.0,694.0,466.81,368.93
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.5,411.45,315.95
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,354.33,260.84
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,294.72,204.17
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,234.25,149.42
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,172.87,100.69
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,111.38,66.71
2016,2,5,14,15,968.5,70.5,3.55,5.5,594.5,74.78,62.31
2016,2,5,14,30,958.0,69.0,3.4,5.0,567.0,73.11,61.06
2016,2,5,14,45,943.0,67.5,3.25,5.0,532.0,71.25,59.51
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,69.31,57.88
2016,2,5,15,15,907.5,64.0,2.8,5.0,456.5,66.82,55.76
2016,2,5,15,30,887.0,62.0,2.5,5.0,416.0,64.23,53.53
2016,2,5,15,45,857.0,59.0,2.25,5.0,370.0,55.67,45.8
2016,2,5,16,0,827.0,56.0,2.0,5.0,324.0,52.72,43.16
2016,2,5,16,15,784.5,52.0,1.75,4.0,275.0,48.82,39.73
2016,2,5,16,30,742.0,48.0,1.5,3.0,226.0,44.93,36.19
2016,2,5,16,45,672.0,42.5,1.3,2.0,176.5,39.57,31.12
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,34.31,25.9
2016,2,5,17,15,477.0,28.0,1.1,0.5,82.5,25.76,17.05
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,17.35,0.0
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,7.47,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,11.8,0.0
2016,2,6,7,45,123.5,29.5,1.45,-0.5,45.5,167.31,123.16
2016,2,6,8,0,247.0,44.0,1.6,0.0,76.0,304.04,259.83
2016,2,6,8,15,295.5,58.5,1.45,0.0,112.0,359.03,311.65
2016,2,6,8,30,344.0,73.0,1.3,0.0,148.0,413.66,360.09
2016,2,6,8,45,371.5,86.5,1.2,0.5,184.5,448.23,388.7
2016,2,6,9,0,399.0,100.0,1.1,1.0,221.0,480.91,414.13
2016,2,6,9,15,473.0,104.0,1.0,1.5,269.0,537.41,458.21
2016,2,6,9,30,547.0,108.0,0.9,2.0,317.0,599.17,503.83
2016,2,6,9,45,594.0,109.0,0.8,3.0,358.0,625.15,519.18
2016,2,6,10,0,641.0,110.0,0.7,4.0,399.0,646.6,530.73
2016,2,6,10,15,615.0,128.0,0.65,4.5,422.5,626.61,511.22
2016,2,6,10,30,589.0,146.0,0.6,5.0,446.0,604.1,490.48
2016,2,6,10,45,771.0,112.5,0.6,5.5,527.0,673.01,541.03
2016,2,6,11,0,953.0,79.0,0.6,6.0,608.0,719.58,572.07
2016,2,6,11,15,732.5,143.0,0.65,6.0,558.5,614.15,489.57
2016,2,6,11,30,512.0,207.0,0.7,6.0,509.0,501.6,402.51
2016,2,6,11,45,741.5,145.0,0.75,6.0,593.0,548.02,437.31
2016,2,6,12,0,971.0,83.0,0.8,6.0,677.0,564.46,444.99
2016,2,6,12,15,972.0,83.5,0.85,6.0,682.5,516.13,402.66
2016,2,6,12,30,973.0,84.0,0.9,6.0,688.0,465.46,357.75
2016,2,6,12,45,969.0,85.0,0.95,6.5,684.0,411.33,308.28
2016,2,6,13,0,965.0,86.0,1.0,7.0,680.0,355.76,256.82
2016,2,6,13,15,960.5,85.5,1.0,7.0,668.0,297.76,203.8
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,238.94,152.15
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,179.43,106.19
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,120.26,73.7
2016,2,6,14,15,811.0,104.0,1.0,6.5,549.0,85.99,71.98
2016,2,6,14,30,688.0,122.0,1.0,6.0,483.0,88.8,74.83
2016,2,6,14,45,690.0,112.5,1.0,6.0,455.0,83.45,70.18
2016,2,6,15,0,692.0,103.0,1.0,6.0,427.0,77.94,65.4
2016,2,6,15,15,766.0,88.0,0.85,5.5,419.0,75.6,63.57
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,66.01,55.13
2016,2,6,15,45,809.5,69.5,0.6,5.0,366.0,62.96,52.49
2016,2,6,16,0,779.0,66.0,0.5,5.0,321.0,59.91,49.79
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.5,55.47,45.82
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,51.03,41.74
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,41.89,33.07
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,36.82,27.96
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,27.5,18.55
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,18.28,1.95
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,8.65,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.5,2.65,0.0,4.5,0.0,0.0
2016,2,7,7,30,0.0,9.0,2.8,0.0,9.0,7.08,0.0
2016,2,7,7,45,0.5,26.5,2.95,0.0,26.5,25.19,13.89
2016,2,7,8,0,1.0,44.0,3.1,0.0,44.0,43.79,32.6
2016,2,7,8,15,11.0,63.0,3.15,0.0,65.5,70.28,57.28
2016,2,7,8,30,21.0,82.0,3.2,0.0,87.0,107.8,91.58
2016,2,7,8,45,28.0,100.5,3.25,0.5,108.5,130.53,112.1
2016,2,7,9,0,35.0,119.0,3.3,1.0,130.0,152.58,131.56
2016,2,7,9,15,17.5,122.5,3.4,1.5,128.0,121.39,103.07
2016,2,7,9,30,0.0,126.0,3.5,2.0,126.0,106.66,89.06
2016,2,7,9,45,8.0,147.5,3.6,3.0,151.0,131.58,110.57
2016,2,7,10,0,16.0,169.0,3.7,4.0,176.0,155.73,130.96
2016,2,7,10,15,8.0,145.5,3.65,4.0,149.0,124.28,103.25
2016,2,7,10,30,0.0,122.0,3.6,4.0,122.0,96.3,78.61
2016,2,7,10,45,1.0,147.0,3.6,4.5,148.0,117.66,96.76
2016,2,7,11,0,2.0,172.0,3.6,5.0,174.0,138.61,114.31
2016,2,7,11,15,4.5,182.5,3.7,5.0,185.5,147.68,121.88
2016,2,7,11,30,7.0,193.0,3.8,5.0,197.0,156.36,129.1
2016,2,7,11,45,8.5,201.0,3.95,5.5,206.5,162.03,133.51
2016,2,7,12,0,10.0,209.0,4.1,6.0,216.0,167.36,137.63
2016,2,7,12,15,22.5,233.0,4.1,6.0,248.0,189.55,156.05
2016,2,7,12,30,35.0,257.0,4.1,6.0,280.0,212.11,174.46
2016,2,7,12,45,28.5,246.5,4.15,6.0,265.0,196.26,161.04
2016,2,7,13,0,22.0,236.0,4.2,6.0,250.0,182.37,149.42
2016,2,7,13,15,37.5,249.0,3.95,6.0,272.0,188.78,154.02
2016,2,7,13,30,53.0,262.0,3.7,6.0,294.0,192.85,156.55
2016,2,7,13,45,59.5,257.5,3.45,6.0,292.5,182.64,147.91
2016,2,7,14,0,66.0,253.0,3.2,6.0,291.0,171.44,139.47
2016,2,7,14,15,139.0,246.0,2.95,6.0,321.0,156.84,135.09
2016,2,7,14,30,212.0,239.0,2.7,6.0,351.0,154.5,133.26
2016,2,7,14,45,205.5,224.0,2.5,6.0,327.0,146.24,126.18
2016,2,7,15,0,199.0,209.0,2.3,6.0,303.0,137.72,118.87
2016,2,7,15,15,251.5,185.5,2.05,5.5,294.0,122.38,105.64
2016,2,7,15,30,304.0,162.0,1.8,5.0,285.0,110.1,95.03
2016,2,7,15,45,296.0,145.0,1.55,4.5,254.5,99.97,86.24
2016,2,7,16,0,288.0,128.0,1.3,4.0,224.0,89.52,77.02
2016,2,7,16,15,276.0,110.0,1.25,3.5,190.5,78.09,66.75
2016,2,7,16,30,264.0,92.0,1.2,3.0,157.0,66.31,55.93
2016,2,7,16,45,236.0,74.5,1.15,3.0,123.0,54.35,44.63
2016,2,7,17,0,208.0,57.0,1.1,3.0,89.0,42.12,32.88
2016,2,7,17,15,158.5,39.5,1.1,2.5,58.5,29.51,20.5
2016,2,7,17,30,109.0,22.0,1.1,2.0,28.0,16.64,3.06
2016,2,7,17,45,54.5,11.0,1.1,2.0,14.0,8.65,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,96.0,7.5,0.9,0.0,10.5,5.9,0.0
2016,2,8,7,30,192.0,15.0,1.0,0.0,21.0,163.62,0.0
2016,2,8,7,45,329.5,26.5,1.1,0.5,60.5,353.65,272.6
2016,2,8,8,0,467.0,38.0,1.2,1.0,100.0,480.02,402.11
2016,2,8,8,15,546.5,46.0,1.2,1.5,147.5,556.4,469.23
2016,2,8,8,30,626.0,54.0,1.2,2.0,195.0,631.62,530.93
2016,2,8,8,45,415.5,89.0,1.3,2.5,191.5,490.24,419.46
2016,2,8,9,0,205.0,124.0,1.4,3.0,188.0,334.56,288.1
2016,2,8,9,15,102.5,120.0,1.6,3.5,152.0,217.33,187.15
2016,2,8,9,30,0.0,116.0,1.8,4.0,116.0,96.25,79.05
2016,2,8,9,45,19.5,150.5,2.05,5.0,159.5,143.53,120.32
2016,2,8,10,0,39.0,185.0,2.3,6.0,203.0,205.2,172.39
2016,2,8,10,15,34.0,194.5,2.4,6.5,211.5,205.14,171.22
2016,2,8,10,30,29.0,204.0,2.5,7.0,220.0,205.36,170.51
2016,2,8,10,45,15.0,185.0,2.65,7.5,193.5,160.66,132.1
2016,2,8,11,0,1.0,166.0,2.8,8.0,167.0,132.76,107.91
2016,2,8,11,15,0.5,115.0,2.75,7.5,115.5,89.59,71.41
2016,2,8,11,30,0.0,64.0,2.7,7.0,64.0,49.18,36.89
2016,2,8,11,45,67.0,180.0,2.7,7.0,222.0,182.77,150.73
2016,2,8,12,0,134.0,296.0,2.7,7.0,380.0,312.69,256.5
2016,2,8,12,15,203.0,294.0,2.7,7.0,422.0,328.6,267.41
2016,2,8,12,30,272.0,292.0,2.7,7.0,464.0,341.76,275.34
2016,2,8,12,45,141.0,250.0,2.7,7.0,339.0,240.77,193.92
2016,2,8,13,0,10.0,208.0,2.7,7.0,214.0,159.1,129.37
2016,2,8,13,15,5.0,179.0,2.7,6.5,182.0,135.52,110.14
2016,2,8,13,30,0.0,150.0,2.7,6.0,150.0,112.98,91.58
2016,2,8,13,45,25.0,198.5,2.7,6.0,213.0,143.83,116.74
2016,2,8,14,0,50.0,247.0,2.7,6.0,276.0,167.71,136.64
2016,2,8,14,15,25.0,181.5,2.65,6.0,196.0,125.87,107.64
2016,2,8,14,30,0.0,116.0,2.6,6.0,116.0,87.48,73.62
2016,2,8,14,45,0.0,131.0,2.55,6.0,131.0,97.34,82.68
2016,2,8,15,0,0.0,146.0,2.5,6.0,146.0,106.61,91.18
2016,2,8,15,15,0.0,128.0,2.25,6.0,128.0,94.32,80.31
2016,2,8,15,30,0.0,110.0,2.0,6.0,110.0,81.84,69.23
2016,2,8,15,45,0.0,98.5,1.75,6.0,98.5,73.54,61.86
2016,2,8,16,0,0.0,87.0,1.5,6.0,87.0,65.18,54.36
2016,2,8,16,15,257.5,83.0,1.35,5.0,148.0,59.35,49.27
2016,2,8,16,30,515.0,79.0,1.2,4.0,209.0,63.06,52.78
2016,2,8,16,45,436.5,68.5,1.05,3.5,162.5,51.79,42.23
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,43.75,34.43
2016,2,8,17,15,252.0,42.0,0.9,3.0,76.0,31.7,22.54
2016,2,8,17,30,146.0,26.0,0.9,3.0,36.0,19.65,6.21
2016,2,8,17,45,73.0,13.0,0.95,3.0,18.0,10.23,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.15,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.07,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,16.79,7.91
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,29.3,20.05
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,45.0,34.5
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,59.86,48.13
2016,2,9,8,45,0.0,85.5,4.1,0.5,85.5,74.21,61.02
2016,2,9,9,0,0.0,102.0,4.4,1.0,102.0,88.22,73.39
2016,2,9,9,15,97.5,134.5,4.45,1.0,173.0,231.88,203.26
2016,2,9,9,30,195.0,167.0,4.5,1.0,244.0,343.51,301.36
2016,2,9,9,45,242.5,180.0,4.55,1.5,285.5,403.81,351.58
2016,2,9,10,0,290.0,193.0,4.6,2.0,327.0,443.41,383.75
2016,2,9,10,15,397.0,186.0,4.6,2.0,384.5,519.83,447.51
2016,2,9,10,30,504.0,179.0,4.6,2.0,442.0,573.89,491.53
2016,2,9,10,45,440.5,207.0,4.6,2.0,445.5,534.69,456.01
2016,2,9,11,0,377.0,235.0,4.6,2.0,449.0,483.16,411.11
2016,2,9,11,15,339.0,253.0,4.6,2.0,451.0,454.86,385.6
2016,2,9,11,30,301.0,271.0,4.6,2.0,453.0,427.25,360.66
2016,2,9,11,45,320.0,273.5,4.6,2.5,470.5,418.71,351.35
2016,2,9,12,0,339.0,276.0,4.6,3.0,488.0,407.55,339.47
2016,2,9,12,15,169.5,218.0,4.6,2.5,324.0,254.76,212.15
2016,2,9,12,30,0.0,160.0,4.6,2.0,160.0,122.71,101.16
2016,2,9,12,45,1.5,171.0,4.6,2.0,172.0,130.82,108.24
2016,2,9,13,0,3.0,182.0,4.6,2.0,184.0,138.4,114.71
2016,2,9,13,15,3.5,182.5,4.55,2.0,185.0,137.7,114.11
2016,2,9,13,30,4.0,183.0,4.5,2.0,186.0,136.83,113.4
2016,2,9,13,45,8.5,194.0,4.5,2.0,199.0,143.2,118.8
2016,2,9,14,0,13.0,205.0,4.5,2.0,212.0,148.19,123.23
2016,2,9,14,15,11.5,196.5,4.45,2.0,203.0,140.55,122.63
2016,2,9,14,30,10.0,188.0,4.4,2.0,194.0,134.64,117.52
2016,2,9,14,45,5.0,169.0,4.35,2.0,172.0,122.06,106.37
2016,2,9,15,0,0.0,150.0,4.3,2.0,150.0,109.26,94.98
2016,2,9,15,15,0.0,137.0,4.15,1.5,137.0,100.23,87.12
2016,2,9,15,30,0.0,124.0,4.0,1.0,124.0,91.1,79.09
2016,2,9,15,45,0.0,110.5,3.9,1.0,110.5,81.55,70.45
2016,2,9,16,0,0.0,97.0,3.8,1.0,97.0,71.91,61.64
2016,2,9,16,15,0.0,82.5,3.55,0.5,82.5,61.51,52.12
2016,2,9,16,30,0.0,68.0,3.3,0.0,68.0,51.02,42.34
2016,2,9,16,45,0.0,54.0,3.05,0.0,54.0,40.78,32.56
2016,2,9,17,0,0.0,40.0,2.8,0.0,40.0,30.46,22.6
2016,2,9,17,15,0.0,26.5,2.65,-0.5,26.5,20.23,12.63
2016,2,9,17,30,0.0,13.0,2.5,-1.0,13.0,9.88,1.02
2016,2,9,17,45,0.0,6.5,2.4,-1.5,6.5,5.11,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,81.38,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,205.37,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.5,353.37,287.43
2016,2,10,8,0,452.0,45.0,3.2,-2.0,109.0,477.98,412.7
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.5,557.64,485.14
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,635.57,552.03
2016,2,10,8,45,654.5,72.0,3.35,-1.0,254.5,679.04,588.72
2016,2,10,9,0,698.0,80.0,3.4,-1.0,303.0,719.26,621.19
2016,2,10,9,15,733.5,85.0,3.4,-0.5,349.5,745.59,640.02
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,767.97,655.1
2016,2,10,9,45,801.5,91.5,3.45,0.0,439.0,774.13,658.51
2016,2,10,10,0,834.0,93.0,3.5,0.0,482.0,782.34,663.61
2016,2,10,10,15,851.5,95.5,3.5,0.0,518.5,775.4,656.63
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,764.23,646.59
2016,2,10,10,45,871.5,104.0,3.55,0.0,582.5,741.81,626.83
2016,2,10,11,0,874.0,110.0,3.6,0.0,610.0,715.84,603.7
2016,2,10,11,15,882.5,111.5,3.65,0.0,632.0,685.95,577.23
2016,2,10,11,30,891.0,113.0,3.7,0.0,654.0,652.53,547.41
2016,2,10,11,45,894.0,115.0,3.75,0.0,667.5,613.11,512.06
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,570.84,473.53
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,523.72,430.3
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,474.32,383.91
2016,2,10,12,45,616.5,199.5,4.1,0.0,592.0,382.34,307.26
2016,2,10,13,0,332.0,282.0,4.2,0.0,492.0,307.98,248.86
2016,2,10,13,15,485.5,228.5,4.25,0.0,530.0,283.37,219.73
2016,2,10,13,30,639.0,175.0,4.3,0.0,568.0,243.11,176.12
2016,2,10,13,45,470.0,217.0,4.4,0.0,501.5,201.37,148.76
2016,2,10,14,0,301.0,259.0,4.5,0.0,435.0,181.42,143.96
2016,2,10,14,15,590.0,179.5,4.5,0.0,505.0,119.83,104.63
2016,2,10,14,30,879.0,100.0,4.5,0.0,575.0,84.93,72.95
2016,2,10,14,45,878.0,93.0,4.5,0.0,543.0,80.42,68.98
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,75.75,64.84
2016,2,10,15,15,857.0,83.0,4.4,0.0,471.0,73.45,62.87
2016,2,10,15,30,837.0,80.0,4.3,0.0,431.0,71.12,60.87
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.5,66.13,56.37
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,60.98,51.67
2016,2,10,16,15,761.5,62.0,4.0,-0.5,293.0,56.57,47.69
2016,2,10,16,30,721.0,57.0,3.8,-1.0,244.0,52.14,43.56
2016,2,10,16,45,665.0,50.0,3.65,-1.5,194.5,45.87,37.54
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,39.57,31.29
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.5,30.71,22.3
2016,2,10,17,30,383.0,24.0,3.3,-2.0,52.0,21.95,10.3
2016,2,10,17,45,191.5,12.0,3.25,-2.5,26.0,9.44,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,16.0,127.94,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,32.0,294.16,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,76.5,439.68,360.83
2016,2,11,8,0,582.0,37.0,3.2,-3.0,121.0,568.2,488.79
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.5,640.52,554.71
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,710.35,614.26
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,751.82,649.16
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,789.65,679.49
2016,2,11,9,15,848.0,61.5,3.5,-1.5,370.0,808.7,692.1
2016,2,11,9,30,877.0,65.0,3.5,-1.0,417.0,823.69,701.05
2016,2,11,9,45,898.0,67.0,3.55,-1.0,459.5,817.83,695.0
2016,2,11,10,0,919.0,69.0,3.6,-1.0,502.0,816.28,692.47
2016,2,11,10,15,933.5,71.0,3.55,-0.5,538.5,805.5,681.08
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,790.62,666.74
2016,2,11,10,45,958.0,74.0,3.5,0.0,604.5,767.28,647.44
2016,2,11,11,0,968.0,75.0,3.5,0.0,634.0,740.07,623.71
2016,2,11,11,15,974.5,76.0,3.5,0.0,656.0,706.82,594.3
2016,2,11,11,30,981.0,77.0,3.5,0.0,678.0,670.05,561.54
2016,2,11,11,45,985.0,77.5,3.5,0.5,691.5,628.01,522.93
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,582.95,481.07
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,533.64,435.45
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,481.93,386.66
2016,2,11,12,45,989.5,78.5,3.4,1.5,711.5,426.31,333.0
2016,2,11,13,0,988.0,78.0,3.4,2.0,708.0,369.03,277.23
2016,2,11,13,15,984.0,77.5,3.35,2.0,696.5,309.71,220.34
2016,2,11,13,30,980.0,77.0,3.3,2.0,685.0,249.49,164.56
2016,2,11,13,45,972.0,77.0,3.3,2.0,664.5,188.41,113.89
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,127.35,75.79
2016,2,11,14,15,954.0,75.5,3.15,2.0,616.5,78.12,66.03
2016,2,11,14,30,944.0,74.0,3.0,2.0,589.0,76.55,64.76
2016,2,11,14,45,928.5,73.0,2.95,2.0,554.0,75.09,63.57
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,73.56,62.32
2016,2,11,15,15,893.5,69.5,2.55,2.0,478.0,70.85,59.99
2016,2,11,15,30,874.0,67.0,2.2,2.0,437.0,62.16,52.14
2016,2,11,15,45,845.5,64.0,1.9,2.0,391.0,59.35,49.69
2016,2,11,16,0,817.0,61.0,1.6,2.0,345.0,56.54,47.18
2016,2,11,16,15,777.0,57.0,1.45,1.5,296.0,52.78,43.83
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,49.02,40.38
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,43.81,35.41
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,38.68,30.32
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,30.25,21.84
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,21.93,11.05
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,9.44,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
