Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,45,3.0,117.5,3.05,13.5,119.5,91.56,70.91
2016,2,22,13,0,6.0,203.0,3.0,14.0,207.0,155.24,122.82
2016,2,22,13,15,3.0,179.0,2.95,14.0,181.0,135.82,106.98
2016,2,22,13,30,0.0,155.0,2.9,14.0,155.0,117.12,91.86
2016,2,22,13,45,0.0,146.5,2.85,14.0,146.5,110.51,86.54
2016,2,22,14,0,0.0,138.0,2.8,14.0,138.0,104.0,81.29
2016,2,22,14,15,0.0,119.0,2.75,13.5,119.0,90.25,73.5
2016,2,22,14,30,0.0,100.0,2.7,13.0,100.0,76.63,61.91
2016,2,22,14,45,0.0,101.5,2.65,13.0,101.5,77.56,62.88
2016,2,22,15,0,0.0,103.0,2.6,13.0,103.0,78.44,63.79
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,65.37,52.56
2016,2,22,15,30,0.0,67.0,2.6,12.0,67.0,51.4,40.4
2016,2,22,15,45,0.0,59.5,2.6,12.0,59.5,45.59,35.34
2016,2,22,16,0,0.0,52.0,2.6,12.0,52.0,39.79,30.24
2016,2,22,16,15,0.0,45.0,2.6,11.5,45.0,34.39,25.51
2016,2,22,16,30,0.0,38.0,2.6,11.0,38.0,29.0,20.72
2016,2,22,16,45,0.0,30.0,2.65,10.5,30.0,22.86,15.16
2016,2,22,17,0,0.0,22.0,2.7,10.0,22.0,16.73,9.54
2016,2,22,17,15,0.0,15.5,2.75,9.5,15.5,11.77,4.92
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,6.82,0.29
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,3.4,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,23,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,23,7,45,0.0,1.0,3.15,5.0,1.0,0.76,0.0
2016,2,23,8,0,0.0,2.0,3.3,5.0,2.0,1.51,0.0
2016,2,23,8,15,0.0,2.5,3.3,5.0,2.5,1.89,0.0
2016,2,23,8,30,0.0,3.0,3.3,5.0,3.0,2.27,0.0
2016,2,23,8,45,0.0,4.0,3.35,5.0,4.0,3.04,0.0
2016,2,23,9,0,0.0,5.0,3.4,5.0,5.0,3.8,0.0
2016,2,23,9,15,0.0,45.5,3.35,5.0,45.5,34.79,25.14
2016,2,23,9,30,0.0,86.0,3.3,5.0,86.0,66.54,52.86
2016,2,23,9,45,0.0,82.5,3.25,5.5,82.5,63.42,49.87
2016,2,23,10,0,0.0,79.0,3.2,6.0,79.0,60.73,47.31
2016,2,23,10,15,3.0,133.0,3.05,6.0,135.0,107.96,87.92
2016,2,23,10,30,6.0,187.0,2.9,6.0,191.0,156.52,128.94
2016,2,23,10,45,11.0,207.5,2.8,6.5,214.5,176.33,145.08
2016,2,23,11,0,16.0,228.0,2.7,7.0,238.0,195.35,160.41
2016,2,23,11,15,8.0,150.0,2.55,7.0,155.0,122.75,99.29
2016,2,23,11,30,0.0,72.0,2.4,7.0,72.0,55.45,42.03
2016,2,23,11,45,0.0,98.0,2.3,7.0,98.0,75.66,59.27
2016,2,23,12,0,0.0,124.0,2.2,7.0,124.0,95.84,76.31
2016,2,23,12,15,0.0,111.0,2.1,7.0,111.0,85.66,67.64
2016,2,23,12,30,0.0,98.0,2.0,7.0,98.0,75.63,59.13
2016,2,23,12,45,0.0,112.0,1.9,7.5,112.0,86.25,68.02
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,96.64,76.64
2016,2,23,13,15,0.0,127.0,1.8,8.0,127.0,97.16,77.1
2016,2,23,13,30,0.0,128.0,1.8,8.0,128.0,97.64,77.56
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,94.82,75.27
2016,2,23,14,0,0.0,121.0,1.8,8.0,121.0,92.02,73.0
2016,2,23,14,15,0.0,124.0,1.8,8.0,124.0,93.79,74.62
2016,2,23,14,30,0.0,127.0,1.8,8.0,127.0,95.65,79.93
2016,2,23,14,45,0.0,115.0,1.8,8.0,115.0,87.1,72.53
2016,2,23,15,0,0.0,103.0,1.8,8.0,103.0,78.47,65.02
2016,2,23,15,15,0.0,80.5,1.8,8.0,80.5,61.88,50.35
2016,2,23,15,30,0.0,58.0,1.8,8.0,58.0,44.45,34.78
2016,2,23,15,45,0.0,52.0,1.8,8.0,52.0,39.81,30.69
2016,2,23,16,0,0.0,46.0,1.8,8.0,46.0,35.17,26.56
2016,2,23,16,15,237.0,75.0,1.8,7.5,148.5,53.22,43.17
2016,2,23,16,30,474.0,104.0,1.8,7.0,251.0,75.83,63.88
2016,2,23,16,45,410.5,92.5,1.85,7.0,203.5,67.69,56.4
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,59.48,48.68
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,47.6,37.41
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,35.35,25.47
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,18.14,6.02
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,9.5,5.75,12.5,9.5,7.22,0.0
2016,2,24,7,30,0.0,19.0,5.9,13.0,19.0,14.47,5.89
2016,2,24,7,45,0.0,32.0,6.1,14.0,32.0,24.44,14.87
2016,2,24,8,0,0.0,45.0,6.3,15.0,45.0,34.73,23.83
2016,2,24,8,15,0.0,59.5,6.55,15.5,59.5,47.59,34.93
2016,2,24,8,30,0.0,74.0,6.8,16.0,74.0,60.16,45.61
2016,2,24,8,45,0.0,89.0,7.1,16.5,89.0,73.02,56.36
2016,2,24,9,0,0.0,104.0,7.4,17.0,104.0,85.68,66.77
2016,2,24,9,15,0.0,86.0,7.45,17.0,86.0,67.05,50.95
2016,2,24,9,30,0.0,68.0,7.5,17.0,68.0,52.17,38.32
2016,2,24,9,45,0.0,49.5,7.55,17.5,49.5,37.91,26.2
2016,2,24,10,0,0.0,31.0,7.6,18.0,31.0,23.71,14.2
2016,2,24,10,15,0.0,52.5,7.5,18.0,52.5,40.27,27.95
2016,2,24,10,30,0.0,74.0,7.4,18.0,74.0,56.91,41.68
2016,2,24,10,45,0.0,54.5,7.3,18.5,54.5,41.86,29.07
2016,2,24,11,0,0.0,35.0,7.2,19.0,35.0,26.85,16.56
2016,2,24,11,15,402.0,80.0,7.0,19.0,349.5,365.16,298.14
2016,2,24,11,30,804.0,125.0,6.8,19.0,664.0,643.27,514.06
2016,2,24,11,45,423.5,211.5,6.65,19.0,496.0,449.87,357.82
2016,2,24,12,0,43.0,298.0,6.5,19.0,328.0,262.34,206.36
2016,2,24,12,15,49.0,306.0,6.4,19.0,340.5,264.37,207.8
2016,2,24,12,30,55.0,314.0,6.3,19.0,353.0,265.2,207.95
2016,2,24,12,45,27.5,194.0,6.25,19.5,213.5,159.29,123.38
2016,2,24,13,0,0.0,74.0,6.2,20.0,74.0,57.03,41.05
2016,2,24,13,15,0.0,47.0,6.35,20.0,47.0,36.14,24.02
2016,2,24,13,30,0.0,20.0,6.5,20.0,20.0,15.34,6.97
2016,2,24,13,45,0.0,30.5,6.65,20.0,30.5,23.4,13.62
2016,2,24,14,0,0.0,41.0,6.8,20.0,41.0,31.47,20.28
2016,2,24,14,15,373.0,91.5,6.9,19.5,315.0,64.2,43.78
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,99.82,80.32
2016,2,24,14,45,511.0,191.0,7.1,19.0,489.5,124.13,101.24
2016,2,24,15,0,276.0,240.0,7.2,19.0,390.0,151.33,124.65
2016,2,24,15,15,138.0,129.5,7.15,18.5,204.5,92.73,74.9
2016,2,24,15,30,0.0,19.0,7.1,18.0,19.0,14.5,7.07
2016,2,24,15,45,378.5,49.0,7.05,17.5,200.0,37.03,26.97
2016,2,24,16,0,757.0,79.0,7.0,17.0,381.0,69.15,55.38
2016,2,24,16,15,718.5,74.5,6.75,16.0,331.5,60.5,48.08
2016,2,24,16,30,680.0,70.0,6.5,15.0,282.0,57.07,45.3
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,52.61,41.38
2016,2,24,17,0,551.0,59.0,6.0,14.0,180.0,48.25,37.4
2016,2,24,17,15,458.5,49.0,5.95,13.5,132.0,40.17,29.89
2016,2,24,17,30,366.0,39.0,5.9,13.0,84.0,32.13,22.1
2016,2,24,17,45,218.5,24.5,5.85,13.0,48.0,20.06,7.9
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,7.87,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,64.0,18.5,5.2,2.5,25.0,94.72,9.66
2016,2,25,7,30,128.0,37.0,5.3,3.0,50.0,189.35,155.91
2016,2,25,7,45,165.5,57.5,5.4,3.5,84.5,247.75,214.05
2016,2,25,8,0,203.0,78.0,5.5,4.0,119.0,304.47,266.49
2016,2,25,8,15,241.5,93.5,5.7,4.5,155.5,352.89,310.2
2016,2,25,8,30,280.0,109.0,5.9,5.0,192.0,401.11,352.16
2016,2,25,8,45,520.0,95.5,6.1,5.5,282.5,620.19,538.3
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,810.82,690.91
2016,2,25,9,15,603.5,122.5,6.35,6.0,371.5,710.32,607.78
2016,2,25,9,30,447.0,163.0,6.4,6.0,370.0,600.45,514.7
2016,2,25,9,45,289.5,203.5,6.5,6.5,342.0,478.56,408.66
2016,2,25,10,0,132.0,244.0,6.6,7.0,314.0,361.1,305.12
2016,2,25,10,15,352.0,214.5,6.6,7.0,419.0,513.87,436.16
2016,2,25,10,30,572.0,185.0,6.6,7.0,524.0,657.4,554.34
2016,2,25,10,45,432.0,239.0,6.6,7.5,502.0,580.02,485.66
2016,2,25,11,0,292.0,293.0,6.6,8.0,480.0,493.72,410.92
2016,2,25,11,15,163.0,285.0,6.6,8.0,390.0,366.26,304.17
2016,2,25,11,30,34.0,277.0,6.6,8.0,300.0,252.62,207.75
2016,2,25,11,45,257.0,272.5,6.6,8.0,451.5,393.51,325.87
2016,2,25,12,0,480.0,268.0,6.6,8.0,603.0,499.74,410.56
2016,2,25,12,15,442.5,287.0,6.55,8.0,597.5,462.32,377.03
2016,2,25,12,30,405.0,306.0,6.5,8.0,592.0,422.85,342.24
2016,2,25,12,45,287.5,325.0,6.5,8.0,528.0,359.4,289.39
2016,2,25,13,0,170.0,344.0,6.5,8.0,464.0,306.49,246.63
2016,2,25,13,15,125.5,331.0,6.45,8.0,419.0,267.63,214.84
2016,2,25,13,30,81.0,318.0,6.4,8.0,374.0,238.15,191.58
2016,2,25,13,45,387.5,243.5,6.35,8.0,496.5,218.66,161.56
2016,2,25,14,0,694.0,169.0,6.3,8.0,619.0,173.17,114.61
2016,2,25,14,15,632.0,179.5,6.2,8.0,577.0,128.25,96.93
2016,2,25,14,30,570.0,190.0,6.1,8.0,535.0,123.83,104.98
2016,2,25,14,45,451.5,210.5,6.05,8.0,474.0,133.51,113.76
2016,2,25,15,0,333.0,231.0,6.0,8.0,413.0,147.93,126.77
2016,2,25,15,15,166.5,147.0,5.8,7.5,238.0,98.07,82.87
2016,2,25,15,30,0.0,63.0,5.6,7.0,63.0,48.32,38.35
2016,2,25,15,45,201.0,102.5,5.45,7.0,183.5,72.6,60.53
2016,2,25,16,0,402.0,142.0,5.3,7.0,304.0,97.72,83.45
2016,2,25,16,15,559.5,106.0,5.1,6.5,300.5,80.92,68.53
2016,2,25,16,30,717.0,70.0,4.9,6.0,297.0,57.54,47.37
2016,2,25,16,45,670.0,62.5,4.7,6.0,245.5,51.69,42.0
2016,2,25,17,0,623.0,55.0,4.5,6.0,194.0,45.77,36.4
2016,2,25,17,15,536.0,46.0,4.35,5.5,144.0,38.29,29.25
2016,2,25,17,30,449.0,37.0,4.2,5.0,94.0,30.85,21.86
2016,2,25,17,45,224.5,26.0,4.05,4.5,54.5,21.31,10.04
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,11.8,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,186.5,18.5,3.05,0.0,38.0,218.75,73.31
2016,2,26,7,30,373.0,37.0,3.3,0.0,76.0,417.12,348.93
2016,2,26,7,45,485.5,46.0,3.6,0.5,127.0,530.47,456.21
2016,2,26,8,0,598.0,55.0,3.9,1.0,178.0,644.16,555.24
2016,2,26,8,15,299.0,74.5,4.0,1.0,136.0,397.45,350.96
2016,2,26,8,30,0.0,94.0,4.1,1.0,94.0,81.65,67.3
2016,2,26,8,45,40.0,128.0,4.2,1.5,143.5,166.83,144.27
2016,2,26,9,0,80.0,162.0,4.3,2.0,193.0,238.55,207.29
2016,2,26,9,15,474.5,122.0,4.25,2.0,341.0,589.16,512.34
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,879.44,739.72
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,882.98,736.9
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,873.15,726.2
2016,2,26,10,15,928.5,86.0,4.2,3.5,613.5,860.35,713.56
2016,2,26,10,30,941.0,88.0,4.2,4.0,650.0,843.46,698.05
2016,2,26,10,45,642.5,185.5,4.2,4.5,577.5,695.1,577.73
2016,2,26,11,0,344.0,283.0,4.2,5.0,505.0,522.09,433.95
2016,2,26,11,15,451.0,256.0,4.2,5.0,556.5,561.57,466.15
2016,2,26,11,30,558.0,229.0,4.2,5.0,608.0,579.47,479.43
2016,2,26,11,45,405.5,282.5,4.2,5.5,561.0,490.86,404.3
2016,2,26,12,0,253.0,336.0,4.2,6.0,514.0,415.6,340.61
2016,2,26,12,15,619.5,213.0,4.2,6.0,652.0,498.14,404.95
2016,2,26,12,30,986.0,90.0,4.2,6.0,790.0,524.79,418.6
2016,2,26,12,45,979.5,92.5,4.25,6.0,785.5,468.37,366.15
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,410.66,311.85
2016,2,26,13,15,969.0,94.5,4.3,6.0,768.5,350.49,254.82
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,289.46,197.83
2016,2,26,13,45,956.0,94.5,4.3,6.0,735.0,227.66,143.94
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,166.02,99.0
2016,2,26,14,15,937.5,93.5,4.25,6.0,685.5,103.57,72.12
2016,2,26,14,30,928.0,92.0,4.2,6.0,657.0,88.19,73.88
2016,2,26,14,45,912.0,91.0,4.2,6.0,621.0,86.96,72.94
2016,2,26,15,0,896.0,90.0,4.2,6.0,585.0,78.33,65.36
2016,2,26,15,15,878.0,87.5,4.05,5.5,543.0,76.52,64.04
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,74.7,62.68
2016,2,26,15,45,830.5,82.5,3.8,5.0,453.5,72.63,60.99
2016,2,26,16,0,801.0,80.0,3.7,5.0,406.0,70.59,59.31
2016,2,26,16,15,765.0,75.5,3.35,4.5,355.0,66.93,56.21
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,58.4,48.56
2016,2,26,16,45,673.5,65.0,2.65,3.5,251.5,53.59,44.2
2016,2,26,17,0,618.0,59.0,2.3,3.0,199.0,48.81,39.7
2016,2,26,17,15,530.5,49.5,2.15,2.0,148.0,41.02,32.26
2016,2,26,17,30,443.0,40.0,2.0,1.0,97.0,33.27,24.55
2016,2,26,17,45,290.0,26.5,1.85,0.5,57.0,21.9,11.41
2016,2,26,18,0,137.0,13.0,1.7,0.0,17.0,10.23,0.0
2016,2,26,18,15,68.5,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,200.21,95.21
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,382.15,320.78
2016,2,27,7,45,422.0,52.0,2.1,0.0,124.5,482.77,414.92
2016,2,27,8,0,516.0,64.0,2.3,0.0,173.0,583.77,503.07
2016,2,27,8,15,578.0,72.5,2.4,0.5,225.0,651.77,559.33
2016,2,27,8,30,640.0,81.0,2.5,1.0,277.0,717.32,610.95
2016,2,27,8,45,685.5,86.5,2.7,2.0,328.5,761.56,643.35
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,802.27,671.95
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,824.74,686.1
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,843.19,697.09
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,844.43,695.76
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,847.82,696.26
2016,2,27,10,15,855.5,109.5,3.35,5.0,600.0,838.05,687.62
2016,2,27,10,30,870.0,112.0,3.4,5.0,637.0,824.07,676.08
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.5,803.22,658.62
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,778.3,637.26
2016,2,27,11,15,902.0,115.5,3.6,6.0,717.5,745.05,609.32
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,708.36,578.3
2016,2,27,11,45,914.0,116.0,3.65,6.5,752.5,666.06,541.57
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,617.45,499.24
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,569.22,456.68
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,518.75,411.18
2016,2,27,12,45,932.0,109.5,3.6,7.5,772.5,464.6,360.87
2016,2,27,13,0,942.0,103.0,3.6,8.0,771.0,407.94,307.39
2016,2,27,13,15,938.0,102.0,3.55,8.0,759.0,348.89,252.17
2016,2,27,13,30,934.0,101.0,3.5,8.0,747.0,289.05,196.95
2016,2,27,13,45,929.0,99.5,3.45,8.5,726.5,228.18,143.91
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,167.13,99.19
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,105.94,72.43
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,89.41,74.08
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,86.89,72.01
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,76.7,63.14
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,74.88,61.81
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,73.04,60.45
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,69.65,57.59
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,66.17,54.62
2016,2,27,16,15,772.5,69.5,2.1,7.5,354.5,62.38,51.43
2016,2,27,16,30,737.0,65.0,1.8,7.0,304.0,58.55,48.14
2016,2,27,16,45,690.0,58.5,1.5,6.5,252.5,52.94,43.11
2016,2,27,17,0,643.0,52.0,1.2,6.0,201.0,47.27,37.87
2016,2,27,17,15,559.0,44.5,1.2,5.0,150.0,37.23,28.47
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,30.93,22.24
2016,2,27,17,45,325.0,25.0,1.2,3.5,58.5,20.72,10.84
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,10.23,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.0,17.5,1.25,1.5,41.5,238.54,137.03
2016,2,28,7,30,410.0,35.0,1.4,2.0,83.0,450.46,373.52
2016,2,28,7,45,499.5,45.0,1.55,3.0,132.5,544.89,458.21
2016,2,28,8,0,589.0,55.0,1.7,4.0,182.0,640.1,537.07
2016,2,28,8,15,647.0,62.0,1.65,4.5,234.5,702.47,585.54
2016,2,28,8,30,705.0,69.0,1.6,5.0,287.0,762.65,629.47
2016,2,28,8,45,742.0,74.0,1.6,6.0,338.5,791.7,647.39
2016,2,28,9,0,779.0,79.0,1.6,7.0,390.0,824.91,667.66
2016,2,28,9,15,806.5,83.0,1.75,7.5,438.0,844.5,680.22
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,859.93,689.69
2016,2,28,9,45,852.0,90.5,2.1,9.0,528.5,862.23,688.89
2016,2,28,10,0,870.0,94.0,2.3,10.0,571.0,860.27,685.12
2016,2,28,10,15,884.0,96.5,2.4,10.5,607.5,849.57,675.51
2016,2,28,10,30,898.0,99.0,2.5,11.0,644.0,834.67,663.07
2016,2,28,10,45,904.0,102.5,2.7,12.0,672.5,810.52,643.62
2016,2,28,11,0,910.0,106.0,2.9,13.0,701.0,782.6,620.92
2016,2,28,11,15,916.5,107.0,2.95,13.0,723.0,742.65,589.56
2016,2,28,11,30,923.0,108.0,3.0,13.0,745.0,706.39,560.18
2016,2,28,11,45,921.0,111.5,3.15,13.5,757.0,663.92,524.78
2016,2,28,12,0,919.0,115.0,3.3,14.0,769.0,618.9,486.61
2016,2,28,12,15,920.5,116.0,3.4,14.0,774.5,571.31,446.19
2016,2,28,12,30,922.0,117.0,3.5,14.0,780.0,521.39,402.72
2016,2,28,12,45,944.5,105.5,3.6,14.5,782.0,468.4,354.63
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,411.62,302.16
2016,2,28,13,15,963.5,93.5,3.7,15.0,772.0,351.82,247.53
2016,2,28,13,30,960.0,93.0,3.7,15.0,760.0,291.13,192.74
2016,2,28,13,45,944.0,96.5,3.75,15.0,737.5,230.32,141.57
2016,2,28,14,0,928.0,100.0,3.8,15.0,715.0,170.35,99.11
2016,2,28,14,15,919.0,98.0,3.75,15.0,686.5,108.53,71.8
2016,2,28,14,30,910.0,96.0,3.7,15.0,658.0,90.16,73.01
2016,2,28,14,45,888.5,97.0,3.7,15.0,621.0,82.33,66.39
2016,2,28,15,0,867.0,98.0,3.7,15.0,584.0,82.95,67.1
2016,2,28,15,15,848.5,95.0,3.5,14.5,542.0,80.98,65.69
2016,2,28,15,30,830.0,92.0,3.3,14.0,500.0,78.98,64.25
2016,2,28,15,45,803.0,88.0,3.15,13.5,453.0,76.06,61.99
2016,2,28,16,0,776.0,84.0,3.0,13.0,406.0,73.1,59.68
2016,2,28,16,15,739.5,79.0,2.8,12.5,355.0,63.88,51.74
2016,2,28,16,30,703.0,74.0,2.6,12.0,304.0,60.17,48.63
2016,2,28,16,45,655.5,66.5,2.45,11.5,252.5,54.44,43.59
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,48.64,38.32
2016,2,28,17,15,523.5,49.5,2.3,10.5,150.5,40.89,31.1
2016,2,28,17,30,439.0,40.0,2.3,10.0,100.0,33.16,23.64
2016,2,28,17,45,301.0,27.0,2.35,9.5,59.5,22.28,12.1
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,11.02,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,191.43,131.3
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,354.59,296.64
2016,2,29,7,45,397.0,52.5,4.1,8.5,126.0,466.56,395.78
2016,2,29,8,0,505.0,63.0,4.2,9.0,175.0,578.67,490.26
2016,2,29,8,15,566.5,71.5,4.25,9.5,226.5,646.15,544.86
2016,2,29,8,30,628.0,80.0,4.3,10.0,278.0,711.51,595.35
2016,2,29,8,45,688.5,82.0,4.4,11.0,332.0,765.0,633.77
2016,2,29,9,0,749.0,84.0,4.5,12.0,386.0,814.9,668.14
2016,2,29,9,15,778.0,88.5,4.5,12.5,434.0,830.28,676.31
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,847.95,686.23
2016,2,29,9,45,831.5,95.0,4.5,14.0,526.0,854.51,686.52
2016,2,29,10,0,856.0,97.0,4.5,15.0,570.0,856.66,683.72
2016,2,29,10,15,869.5,99.5,4.5,15.0,606.5,845.77,674.17
2016,2,29,10,30,883.0,102.0,4.5,15.0,643.0,830.73,661.84
2016,2,29,10,45,893.5,103.5,4.5,15.5,672.0,808.17,642.94
2016,2,29,11,0,904.0,105.0,4.5,16.0,701.0,774.58,616.03
2016,2,29,11,15,910.5,106.0,4.5,16.0,722.5,741.87,589.26
2016,2,29,11,30,917.0,107.0,4.5,16.0,744.0,705.78,559.47
2016,2,29,11,45,923.0,106.5,4.5,16.0,758.0,664.81,525.42
2016,2,29,12,0,929.0,106.0,4.5,16.0,772.0,620.81,488.27
2016,2,29,12,15,930.5,106.5,4.45,16.0,777.0,572.49,446.66
2016,2,29,12,30,932.0,107.0,4.4,16.0,782.0,521.85,402.18
2016,2,29,12,45,939.5,102.5,4.35,16.5,780.5,467.72,353.08
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,411.27,301.15
2016,2,29,13,15,944.0,97.5,4.15,17.0,767.0,352.52,247.49
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,292.85,193.74
2016,2,29,13,45,939.0,94.5,3.9,17.0,736.0,231.34,141.49
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,169.36,96.53
2016,2,29,14,15,928.5,90.5,3.65,16.5,689.0,107.42,68.51
2016,2,29,14,30,920.0,89.0,3.5,16.0,661.0,86.29,69.34
2016,2,29,14,45,913.0,85.5,3.35,16.0,627.0,83.76,67.32
2016,2,29,15,0,906.0,82.0,3.2,16.0,593.0,81.1,65.18
2016,2,29,15,15,890.0,79.5,2.9,15.5,552.0,78.71,63.4
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,69.27,55.46
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,66.17,52.91
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,62.97,50.27
2016,2,29,16,15,805.5,65.0,1.85,14.0,368.0,59.45,47.49
2016,2,29,16,30,773.0,61.0,1.6,13.0,317.0,55.89,44.61
2016,2,29,16,45,729.0,55.5,1.4,12.5,265.0,50.96,40.32
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,46.0,35.85
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,39.45,29.84
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,32.99,23.63
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,22.71,13.1
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,12.56,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,5.51,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,59.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,119.0,11.0,1.3,4.0,13.0,106.9,0.0
2016,3,1,7,15,272.0,24.0,1.45,4.5,51.5,315.67,230.49
2016,3,1,7,30,425.0,37.0,1.6,5.0,90.0,469.8,389.71
2016,3,1,7,45,502.0,47.0,1.8,6.0,138.5,554.38,463.94
2016,3,1,8,0,579.0,57.0,2.0,7.0,187.0,639.29,533.59
2016,3,1,8,15,633.5,63.5,1.9,8.0,238.5,698.18,577.33
2016,3,1,8,30,688.0,70.0,1.8,9.0,290.0,754.9,616.55
2016,3,1,8,45,714.5,77.5,1.7,10.0,338.5,784.7,633.74
2016,3,1,9,0,741.0,85.0,1.6,11.0,387.0,811.14,647.67
2016,3,1,9,15,767.5,89.0,1.65,11.5,433.5,823.77,654.0
2016,3,1,9,30,794.0,93.0,1.7,12.0,480.0,838.8,662.08
2016,3,1,9,45,803.0,100.0,1.75,13.0,520.0,837.73,657.49
2016,3,1,10,0,812.0,107.0,1.8,14.0,560.0,832.71,650.44
2016,3,1,10,15,826.5,109.5,2.05,14.5,595.5,823.49,643.71
2016,3,1,10,30,841.0,112.0,2.3,15.0,631.0,810.17,633.96
2016,3,1,10,45,842.0,118.0,2.55,16.0,657.5,785.95,615.15
2016,3,1,11,0,843.0,124.0,2.8,17.0,684.0,758.3,592.74
2016,3,1,11,15,525.0,232.0,3.05,17.0,584.5,596.92,468.93
2016,3,1,11,30,207.0,340.0,3.3,17.0,485.0,430.77,338.82
2016,3,1,11,45,528.5,238.0,3.55,17.5,617.5,542.55,426.25
2016,3,1,12,0,850.0,136.0,3.8,18.0,750.0,607.69,472.95
2016,3,1,12,15,851.5,136.5,3.9,18.0,754.5,561.1,433.42
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,512.34,391.69
2016,3,1,12,45,857.0,134.0,4.15,18.0,756.5,459.94,346.0
2016,3,1,13,0,861.0,131.0,4.3,18.0,754.0,405.69,297.72
2016,3,1,13,15,856.5,130.5,4.35,18.0,741.5,349.16,246.97
2016,3,1,13,30,852.0,130.0,4.4,18.0,729.0,292.09,196.17
2016,3,1,13,45,842.5,129.5,4.45,18.0,708.5,233.86,147.24
2016,3,1,14,0,833.0,129.0,4.5,18.0,688.0,176.18,105.47
2016,3,1,14,15,822.0,127.0,4.45,18.0,660.0,118.26,77.85
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,97.67,78.51
2016,3,1,14,45,615.5,173.0,4.4,18.0,546.0,115.91,94.26
2016,3,1,15,0,420.0,221.0,4.4,18.0,460.0,138.92,114.05
2016,3,1,15,15,210.0,131.0,4.3,17.5,250.5,89.25,71.95
2016,3,1,15,30,0.0,41.0,4.2,17.0,41.0,31.38,21.92
2016,3,1,15,45,29.0,107.5,4.1,17.0,119.5,79.5,64.12
2016,3,1,16,0,58.0,174.0,4.0,17.0,198.0,118.65,98.29
2016,3,1,16,15,50.0,154.0,3.95,16.5,173.0,105.99,87.69
2016,3,1,16,30,42.0,134.0,3.9,16.0,148.0,93.07,76.75
2016,3,1,16,45,30.5,112.0,3.85,15.5,121.5,78.74,64.34
2016,3,1,17,0,19.0,90.0,3.8,15.0,95.0,65.12,52.31
2016,3,1,17,15,9.5,68.5,3.9,14.5,71.0,50.03,38.71
2016,3,1,17,30,0.0,47.0,4.0,14.0,47.0,34.81,24.8
2016,3,1,17,45,0.0,27.5,4.1,14.0,27.5,20.78,11.41
2016,3,1,18,0,0.0,8.0,4.2,14.0,8.0,6.07,0.0
2016,3,1,18,15,0.0,4.0,4.35,14.0,4.0,3.15,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,7.0,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,14.0,3.7,3.0,17.0,116.25,0.0
2016,3,2,7,15,281.5,28.0,3.95,3.0,58.0,332.34,255.55
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,486.2,413.13
2016,3,2,7,45,524.5,51.5,4.5,3.5,150.5,581.54,499.67
2016,3,2,8,0,613.0,61.0,4.8,4.0,202.0,676.82,581.59
2016,3,2,8,15,668.0,68.0,4.85,4.0,255.5,737.42,631.97
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,795.55,678.15
2016,3,2,8,45,763.5,78.5,5.0,4.5,361.5,825.85,699.82
2016,3,2,9,0,804.0,82.0,5.1,5.0,414.0,860.63,724.34
2016,3,2,9,15,829.5,86.0,5.05,5.0,462.5,878.26,735.44
2016,3,2,9,30,855.0,90.0,5.0,5.0,511.0,891.67,743.24
2016,3,2,9,45,877.0,91.5,4.95,5.5,555.0,894.69,741.75
2016,3,2,10,0,899.0,93.0,4.9,6.0,599.0,893.26,737.09
2016,3,2,10,15,672.5,167.5,4.8,6.0,559.0,763.9,634.86
2016,3,2,10,30,446.0,242.0,4.7,6.0,519.0,623.22,518.36
2016,3,2,10,45,698.5,170.0,4.6,6.5,626.5,733.88,607.1
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,806.35,661.63
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,771.98,632.0
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,734.09,599.39
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,690.83,562.36
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,644.48,522.09
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,593.46,477.32
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,540.13,429.45
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,483.21,376.77
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,424.35,321.34
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,363.46,264.09
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,301.67,206.56
2016,3,2,13,45,969.0,92.0,4.2,8.0,762.0,237.96,150.52
2016,3,2,14,0,964.0,90.0,4.2,8.0,741.0,174.1,102.2
2016,3,2,14,15,955.5,89.0,4.1,7.5,712.5,110.76,71.57
2016,3,2,14,30,947.0,88.0,4.0,7.0,684.0,86.46,71.91
2016,3,2,14,45,933.0,87.0,3.95,7.0,647.5,85.27,71.02
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,84.0,70.06
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,81.63,68.25
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,72.25,60.11
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,70.11,58.37
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,67.98,56.61
2016,3,2,16,15,796.5,72.0,3.3,5.5,378.0,64.59,53.79
2016,3,2,16,30,762.0,68.0,3.0,5.0,326.0,61.18,50.89
2016,3,2,16,45,714.0,62.0,2.75,4.5,272.5,55.99,46.25
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,50.76,41.44
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,40.51,31.78
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,34.25,25.58
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,24.43,15.47
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,14.79,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,7.08,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,14.16,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,266.83,212.7
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,460.86,393.18
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,553.12,475.47
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,645.45,554.14
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,705.53,602.11
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,763.2,646.03
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,790.91,664.05
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,815.14,678.92
2016,3,3,9,15,464.5,158.0,2.65,3.0,360.5,631.69,532.98
2016,3,3,9,30,205.0,219.0,2.6,3.0,322.0,417.58,354.29
2016,3,3,9,45,266.5,229.5,2.55,3.5,374.5,492.03,414.89
2016,3,3,10,0,328.0,240.0,2.5,4.0,427.0,542.59,453.63
2016,3,3,10,15,380.0,244.0,2.4,4.0,473.0,574.16,477.27
2016,3,3,10,30,432.0,248.0,2.3,4.0,519.0,618.78,510.17
2016,3,3,10,45,395.0,271.5,2.2,4.5,527.5,575.27,472.61
2016,3,3,11,0,358.0,295.0,2.1,5.0,536.0,548.39,448.41
2016,3,3,11,15,392.5,294.5,1.95,5.0,566.5,549.52,447.82
2016,3,3,11,30,427.0,294.0,1.8,5.0,597.0,557.35,451.57
2016,3,3,11,45,415.5,304.0,1.7,5.0,603.5,520.67,420.87
2016,3,3,12,0,404.0,314.0,1.6,5.0,610.0,493.76,397.65
2016,3,3,12,15,238.0,329.0,1.55,5.0,503.5,390.55,314.98
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,295.94,239.58
2016,3,3,12,45,53.5,324.0,1.45,5.0,363.5,264.25,214.17
2016,3,3,13,0,35.0,304.0,1.4,5.0,330.0,235.61,191.05
2016,3,3,13,15,52.5,316.0,1.25,5.0,354.5,241.36,194.86
2016,3,3,13,30,70.0,328.0,1.1,5.0,379.0,243.84,195.62
2016,3,3,13,45,67.5,317.5,1.0,5.0,365.5,226.7,181.53
2016,3,3,14,0,65.0,307.0,0.9,5.0,352.0,210.08,168.52
2016,3,3,14,15,35.5,251.0,0.9,5.0,275.5,169.0,137.08
2016,3,3,14,30,6.0,195.0,0.9,5.0,199.0,141.38,120.53
2016,3,3,14,45,5.5,189.5,0.9,5.0,193.0,137.32,117.32
2016,3,3,15,0,5.0,184.0,0.9,5.0,187.0,133.17,113.96
2016,3,3,15,15,2.5,126.5,0.95,4.5,128.0,94.89,80.45
2016,3,3,15,30,0.0,69.0,1.0,4.0,69.0,52.98,42.99
2016,3,3,15,45,0.0,54.5,1.1,4.0,54.5,41.75,32.9
2016,3,3,16,0,0.0,40.0,1.2,4.0,40.0,30.57,22.7
2016,3,3,16,15,0.0,35.0,1.3,3.5,35.0,26.72,19.25
2016,3,3,16,30,0.0,30.0,1.4,3.0,30.0,22.87,15.76
2016,3,3,16,45,0.0,24.5,1.5,2.5,24.5,18.65,11.86
2016,3,3,17,0,0.0,19.0,1.6,2.0,19.0,14.44,7.91
2016,3,3,17,15,0.0,14.5,1.7,1.5,14.5,11.01,4.64
2016,3,3,17,30,0.0,10.0,1.8,1.0,10.0,7.58,1.33
2016,3,3,17,45,0.0,6.0,1.9,1.0,6.0,4.54,0.0
2016,3,3,18,0,0.0,2.0,2.0,1.0,2.0,1.51,0.0
2016,3,3,18,15,0.0,1.0,1.95,1.0,1.0,0.79,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
