Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,6.29,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,112.3,0.0
2016,3,4,7,15,195.0,34.5,2.9,0.5,58.0,268.3,217.53
2016,3,4,7,30,315.0,53.0,3.0,1.0,97.0,396.36,341.8
2016,3,4,7,45,187.0,74.0,3.1,1.5,103.5,290.31,253.84
2016,3,4,8,0,59.0,95.0,3.2,2.0,110.0,161.77,139.9
2016,3,4,8,15,75.5,115.5,3.25,2.5,138.5,195.99,170.62
2016,3,4,8,30,92.0,136.0,3.3,3.0,167.0,248.71,215.96
2016,3,4,8,45,196.0,152.0,3.4,3.5,230.5,356.16,309.69
2016,3,4,9,0,300.0,168.0,3.5,4.0,294.0,483.34,415.6
2016,3,4,9,15,540.5,139.0,3.5,4.5,398.0,679.38,574.85
2016,3,4,9,30,781.0,110.0,3.5,5.0,502.0,859.52,709.54
2016,3,4,9,45,806.0,111.5,3.55,6.0,545.5,859.4,703.81
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,861.84,701.65
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,852.08,692.52
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,838.12,680.56
2016,3,4,10,45,632.5,202.0,3.5,7.5,610.5,715.72,582.72
2016,3,4,11,0,406.0,285.0,3.5,8.0,560.0,574.98,468.73
2016,3,4,11,15,268.0,316.5,3.45,8.5,500.5,483.11,393.07
2016,3,4,11,30,130.0,348.0,3.4,9.0,441.0,387.82,314.26
2016,3,4,11,45,301.0,318.0,3.35,9.5,538.0,462.87,374.21
2016,3,4,12,0,472.0,288.0,3.3,10.0,635.0,519.7,416.32
2016,3,4,12,15,687.5,207.5,3.25,10.0,716.5,538.52,427.9
2016,3,4,12,30,903.0,127.0,3.2,10.0,798.0,532.13,417.13
2016,3,4,12,45,667.5,216.5,3.15,10.0,711.5,446.64,347.06
2016,3,4,13,0,432.0,306.0,3.1,10.0,625.0,376.42,291.65
2016,3,4,13,15,498.5,275.0,3.1,10.0,637.0,340.86,258.04
2016,3,4,13,30,565.0,244.0,3.1,10.0,649.0,298.26,217.72
2016,3,4,13,45,466.0,271.0,3.1,10.0,599.0,253.99,184.04
2016,3,4,14,0,367.0,298.0,3.1,10.0,549.0,225.52,166.99
2016,3,4,14,15,325.0,294.0,3.1,10.0,510.0,189.44,146.47
2016,3,4,14,30,283.0,290.0,3.1,10.0,471.0,174.44,147.36
2016,3,4,14,45,557.5,202.0,3.1,10.0,534.0,129.78,109.02
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,92.4,76.56
2016,3,4,15,15,418.0,140.0,3.0,9.5,382.5,93.3,77.75
2016,3,4,15,30,4.0,166.0,2.9,9.0,168.0,120.28,102.0
2016,3,4,15,45,2.0,151.5,2.8,9.0,152.5,110.16,93.29
2016,3,4,16,0,0.0,137.0,2.7,9.0,137.0,99.93,84.48
2016,3,4,16,15,332.0,113.0,2.45,8.5,227.5,78.53,65.68
2016,3,4,16,30,664.0,89.0,2.2,8.0,318.0,70.25,58.5
2016,3,4,16,45,617.0,80.0,2.0,7.5,266.5,63.82,52.84
2016,3,4,17,0,570.0,71.0,1.8,7.0,215.0,57.27,46.91
2016,3,4,17,15,490.0,61.0,1.75,6.5,164.0,49.52,39.65
2016,3,4,17,30,410.0,51.0,1.7,6.0,113.0,41.76,32.12
2016,3,4,17,45,286.5,36.0,1.65,5.5,71.0,29.53,20.0
2016,3,4,18,0,163.0,21.0,1.6,5.0,29.0,16.02,0.0
2016,3,4,18,15,81.5,10.5,1.6,4.5,14.5,8.26,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.5,9.0,1.5,-0.5,10.5,42.57,0.0
2016,3,5,7,0,87.0,18.0,1.7,0.0,21.0,128.47,0.0
2016,3,5,7,15,207.5,36.0,1.65,0.5,61.5,281.1,230.47
2016,3,5,7,30,328.0,54.0,1.6,1.0,102.0,409.58,350.73
2016,3,5,7,45,405.0,68.0,1.55,1.5,151.0,496.29,425.95
2016,3,5,8,0,482.0,82.0,1.5,2.0,200.0,583.99,497.71
2016,3,5,8,15,538.5,91.5,1.2,3.0,251.5,651.83,546.68
2016,3,5,8,30,595.0,101.0,0.9,4.0,303.0,714.9,587.92
2016,3,5,8,45,639.5,107.0,0.65,5.0,354.0,760.03,613.16
2016,3,5,9,0,684.0,113.0,0.4,6.0,405.0,801.45,633.77
2016,3,5,9,15,712.0,118.0,0.55,6.5,452.0,822.74,647.86
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,840.0,659.39
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,845.43,663.52
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,846.71,664.75
2016,3,5,10,15,795.0,135.0,1.25,8.0,618.0,837.9,659.25
2016,3,5,10,30,810.0,138.0,1.4,8.0,654.0,825.0,650.94
2016,3,5,10,45,815.5,143.0,1.55,8.5,682.0,797.7,631.0
2016,3,5,11,0,821.0,148.0,1.7,9.0,710.0,772.33,611.12
2016,3,5,11,15,828.5,150.0,1.8,9.0,731.0,742.18,587.98
2016,3,5,11,30,836.0,152.0,1.9,9.0,752.0,708.59,561.73
2016,3,5,11,45,831.5,157.0,2.05,9.5,763.0,666.82,527.97
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,622.86,491.69
2016,3,5,12,15,610.0,246.0,2.25,10.0,699.0,526.42,414.92
2016,3,5,12,30,393.0,330.0,2.3,10.0,624.0,442.14,348.18
2016,3,5,12,45,457.0,300.5,2.4,10.0,640.5,418.54,326.84
2016,3,5,13,0,521.0,271.0,2.5,10.0,657.0,385.47,296.21
2016,3,5,13,15,406.0,305.0,2.5,10.0,603.0,334.85,255.43
2016,3,5,13,30,291.0,339.0,2.5,10.0,549.0,294.65,224.97
2016,3,5,13,45,259.0,334.0,2.5,10.0,517.5,258.38,196.27
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,233.37,178.64
2016,3,5,14,15,358.5,281.5,2.45,10.0,517.5,185.53,142.09
2016,3,5,14,30,490.0,234.0,2.4,10.0,549.0,143.81,120.78
2016,3,5,14,45,401.5,243.5,2.35,10.0,492.5,154.98,130.77
2016,3,5,15,0,313.0,253.0,2.3,10.0,436.0,158.18,133.8
2016,3,5,15,15,298.0,236.0,2.15,10.0,400.5,149.62,126.68
2016,3,5,15,30,283.0,219.0,2.0,10.0,365.0,140.77,119.31
2016,3,5,15,45,141.5,168.5,1.85,10.0,241.5,115.35,97.37
2016,3,5,16,0,0.0,118.0,1.7,10.0,118.0,87.64,73.16
2016,3,5,16,15,0.0,103.5,1.45,9.5,103.5,77.27,64.27
2016,3,5,16,30,0.0,89.0,1.2,9.0,89.0,66.8,55.15
2016,3,5,16,45,0.0,74.0,1.0,8.5,74.0,55.9,45.47
2016,3,5,17,0,0.0,59.0,0.8,8.0,59.0,44.91,35.53
2016,3,5,17,15,0.0,45.0,0.8,8.0,45.0,34.43,25.8
2016,3,5,17,30,0.0,31.0,0.8,8.0,31.0,23.66,15.71
2016,3,5,17,45,0.0,19.0,0.8,8.0,19.0,14.46,6.92
2016,3,5,18,0,0.0,7.0,0.8,8.0,7.0,5.3,0.0
2016,3,5,18,15,0.0,3.5,0.7,8.0,3.5,2.75,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,75.01,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,201.0,22.84
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,356.95,294.14
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,496.07,421.77
2016,3,6,7,45,518.0,57.5,2.8,3.5,165.0,589.66,502.98
2016,3,6,8,0,603.0,67.0,3.0,4.0,217.0,682.8,579.71
2016,3,6,8,15,655.5,74.0,3.15,4.5,270.5,741.65,625.75
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,797.93,667.89
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,834.74,692.75
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,861.53,709.4
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,878.42,718.19
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,891.11,723.81
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,892.22,720.97
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,889.05,715.24
2016,3,6,10,15,881.5,106.0,3.35,9.0,645.5,876.1,703.27
2016,3,6,10,30,894.0,108.0,3.2,9.0,682.0,859.0,688.54
2016,3,6,10,45,899.5,111.5,3.05,9.5,710.0,833.85,666.95
2016,3,6,11,0,905.0,115.0,2.9,10.0,738.0,804.94,642.83
2016,3,6,11,15,652.5,214.0,2.7,10.0,670.5,681.5,544.05
2016,3,6,11,30,400.0,313.0,2.5,10.0,603.0,547.74,437.66
2016,3,6,11,45,356.0,330.0,2.4,10.5,591.5,507.73,404.6
2016,3,6,12,0,312.0,347.0,2.3,11.0,580.0,469.59,372.47
2016,3,6,12,15,294.0,353.5,2.1,11.0,574.0,439.28,347.03
2016,3,6,12,30,276.0,360.0,1.9,11.0,568.0,409.68,322.02
2016,3,6,12,45,602.0,238.0,1.75,11.5,687.5,436.96,336.17
2016,3,6,13,0,928.0,116.0,1.6,12.0,807.0,427.14,315.85
2016,3,6,13,15,482.0,209.0,1.5,12.0,567.5,293.95,217.94
2016,3,6,13,30,36.0,302.0,1.4,12.0,328.0,220.53,173.56
2016,3,6,13,45,474.5,205.5,1.3,12.0,534.5,217.46,152.17
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,185.53,110.25
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,124.3,79.18
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,87.13,70.9
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,85.8,69.96
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,84.45,68.95
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,82.61,67.65
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,80.73,66.33
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,78.31,64.4
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,75.86,62.44
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,66.58,54.47
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,62.99,51.51
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,58.08,47.27
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,53.14,42.85
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,45.95,36.27
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,38.77,29.43
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,28.43,19.25
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,18.11,2.6
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,8.65,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,1.6,2.0,13.5,10.62,0.0
2016,3,7,7,0,0.0,27.0,1.6,2.0,27.0,34.99,6.64
2016,3,7,7,15,176.5,41.5,1.65,2.0,69.0,263.05,218.94
2016,3,7,7,30,353.0,56.0,1.7,2.0,111.0,435.4,372.61
2016,3,7,7,45,432.0,69.0,1.8,2.5,161.5,523.53,448.24
2016,3,7,8,0,511.0,82.0,1.9,3.0,212.0,616.51,524.3
2016,3,7,8,15,565.5,91.0,2.1,3.5,264.0,680.11,574.38
2016,3,7,8,30,620.0,100.0,2.3,4.0,316.0,740.92,620.53
2016,3,7,8,45,665.0,104.5,2.5,5.0,368.0,784.73,651.12
2016,3,7,9,0,710.0,109.0,2.7,6.0,420.0,824.76,678.11
2016,3,7,9,15,709.5,109.5,2.95,7.0,448.0,814.44,667.33
2016,3,7,9,30,709.0,110.0,3.2,8.0,476.0,800.8,654.42
2016,3,7,9,45,756.0,118.5,3.45,9.0,537.0,835.49,677.65
2016,3,7,10,0,803.0,127.0,3.7,10.0,598.0,864.84,696.29
2016,3,7,10,15,817.5,130.0,3.8,10.5,634.0,849.44,682.47
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,836.29,670.83
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,813.56,651.3
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,787.12,628.21
2016,3,7,11,15,852.5,141.5,4.2,13.0,747.0,754.88,601.98
2016,3,7,11,30,859.0,143.0,4.2,13.0,768.0,719.25,572.81
2016,3,7,11,45,858.5,146.0,4.2,13.5,780.0,677.33,537.26
2016,3,7,12,0,858.0,149.0,4.2,14.0,792.0,632.88,499.22
2016,3,7,12,15,859.0,149.5,4.15,14.0,796.0,584.89,458.45
2016,3,7,12,30,860.0,150.0,4.1,14.0,800.0,534.79,415.04
2016,3,7,12,45,857.5,150.0,4.05,14.5,795.5,480.97,367.0
2016,3,7,13,0,855.0,150.0,4.0,15.0,791.0,425.93,317.09
2016,3,7,13,15,851.0,149.0,3.85,15.0,778.5,368.73,265.42
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,311.01,213.59
2016,3,7,13,45,831.0,151.0,3.6,15.0,743.5,253.55,164.72
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,190.04,116.99
2016,3,7,14,15,804.0,151.5,3.4,15.0,692.5,131.13,85.55
2016,3,7,14,30,793.0,149.0,3.3,15.0,664.0,102.75,83.6
2016,3,7,14,45,677.0,167.0,3.2,15.0,590.5,112.1,91.84
2016,3,7,15,0,561.0,185.0,3.1,15.0,517.0,121.15,99.81
2016,3,7,15,15,450.0,199.0,2.9,15.0,453.5,127.66,105.64
2016,3,7,15,30,339.0,213.0,2.7,15.0,390.0,138.76,115.44
2016,3,7,15,45,201.0,199.0,2.55,15.0,301.5,133.12,110.89
2016,3,7,16,0,63.0,185.0,2.4,15.0,213.0,125.49,104.63
2016,3,7,16,15,55.0,165.0,2.2,14.0,187.5,112.91,94.36
2016,3,7,16,30,47.0,145.0,2.0,13.0,162.0,100.07,83.67
2016,3,7,16,45,269.5,115.0,1.8,12.5,188.0,81.3,67.34
2016,3,7,17,0,492.0,85.0,1.6,12.0,214.0,63.62,51.67
2016,3,7,17,15,414.5,72.5,1.6,11.5,164.5,54.34,43.24
2016,3,7,17,30,337.0,60.0,1.6,11.0,115.0,45.01,34.47
2016,3,7,17,45,234.5,42.0,1.65,10.5,73.5,31.62,21.74
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,18.16,4.0
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,9.44,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,43.5,11.0,1.2,6.5,13.5,44.5,0.0
2016,3,8,7,0,87.0,22.0,1.2,7.0,27.0,125.23,57.1
2016,3,8,7,15,187.5,42.0,1.2,7.5,67.5,272.76,223.39
2016,3,8,7,30,288.0,62.0,1.2,8.0,108.0,387.25,324.65
2016,3,8,7,45,383.5,73.5,1.2,9.0,159.0,487.04,407.05
2016,3,8,8,0,479.0,85.0,1.2,10.0,210.0,588.59,485.77
2016,3,8,8,15,532.5,94.5,1.3,10.5,261.0,655.02,535.49
2016,3,8,8,30,586.0,104.0,1.4,11.0,312.0,715.52,579.06
2016,3,8,8,45,642.5,106.0,1.5,12.0,364.5,767.46,613.82
2016,3,8,9,0,699.0,108.0,1.6,13.0,417.0,815.36,644.67
2016,3,8,9,15,726.0,112.5,1.7,13.5,463.5,834.97,656.03
2016,3,8,9,30,753.0,117.0,1.8,14.0,510.0,850.63,664.83
2016,3,8,9,45,782.5,117.0,1.9,15.0,554.0,859.07,667.37
2016,3,8,10,0,812.0,117.0,2.0,16.0,598.0,857.94,663.38
2016,3,8,10,15,826.5,119.5,1.95,16.5,634.0,848.3,653.51
2016,3,8,10,30,841.0,122.0,1.9,17.0,670.0,834.52,641.07
2016,3,8,10,45,858.5,121.0,1.85,18.0,700.5,815.41,624.03
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,792.05,604.17
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.5,758.96,577.63
2016,3,8,11,30,890.0,122.0,1.5,19.0,774.0,722.41,548.43
2016,3,8,11,45,898.0,121.0,1.4,19.5,788.0,676.29,511.66
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,633.38,476.41
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,584.88,438.26
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,534.19,397.19
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,480.31,351.86
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,424.59,303.76
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.5,366.47,253.59
2016,3,8,13,30,907.0,114.0,1.9,21.0,780.0,307.64,202.63
2016,3,8,13,45,897.5,114.0,2.05,21.0,758.0,247.63,152.85
2016,3,8,14,0,888.0,114.0,2.2,21.0,736.0,181.09,103.85
2016,3,8,14,15,737.0,159.0,2.2,20.5,661.5,132.56,85.61
2016,3,8,14,30,586.0,204.0,2.2,20.0,587.0,129.67,104.44
2016,3,8,14,45,710.0,156.5,2.25,20.0,596.5,106.27,85.02
2016,3,8,15,0,834.0,109.0,2.3,20.0,606.0,88.68,70.37
2016,3,8,15,15,816.0,106.0,2.15,19.5,564.5,87.04,69.32
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,85.38,68.23
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,77.35,61.54
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,75.86,60.46
2016,3,8,16,15,703.0,92.5,1.65,18.0,377.5,72.25,57.76
2016,3,8,16,30,668.0,87.0,1.5,17.0,327.0,68.59,54.95
2016,3,8,16,45,618.0,79.5,1.35,16.5,275.0,63.21,50.43
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,57.77,45.72
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,50.09,38.9
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,42.37,31.78
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,30.63,20.7
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,18.79,5.46
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,9.05,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,80.57,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,220.16,125.28
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,358.78,292.84
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,487.08,403.27
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,582.95,482.22
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,678.15,556.74
2016,3,9,8,15,637.5,76.5,2.45,12.5,277.5,733.77,598.08
2016,3,9,8,30,687.0,83.0,2.6,13.0,330.0,786.83,636.03
2016,3,9,8,45,728.5,86.5,2.8,14.0,382.0,825.48,661.29
2016,3,9,9,0,770.0,90.0,3.0,15.0,434.0,854.4,678.88
2016,3,9,9,15,794.0,93.5,3.15,15.5,481.0,870.34,687.82
2016,3,9,9,30,818.0,97.0,3.3,16.0,528.0,882.17,693.86
2016,3,9,9,45,839.5,98.5,3.5,16.5,571.0,885.2,694.0
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,883.89,691.21
2016,3,9,10,15,873.5,102.0,3.8,17.5,649.5,871.08,679.83
2016,3,9,10,30,886.0,104.0,3.9,18.0,685.0,854.16,665.79
2016,3,9,10,45,895.5,105.5,4.0,18.5,714.0,821.91,640.94
2016,3,9,11,0,905.0,107.0,4.1,19.0,743.0,794.95,620.08
2016,3,9,11,15,666.0,207.0,4.1,19.0,682.5,689.01,537.13
2016,3,9,11,30,427.0,307.0,4.1,19.0,622.0,572.8,446.11
2016,3,9,11,45,442.0,305.5,4.15,19.5,636.0,551.41,428.3
2016,3,9,12,0,457.0,304.0,4.2,20.0,650.0,527.31,407.66
2016,3,9,12,15,448.5,309.5,4.2,20.0,651.0,493.33,379.77
2016,3,9,12,30,440.0,315.0,4.2,20.0,652.0,458.8,351.09
2016,3,9,12,45,673.5,216.5,4.25,20.0,729.0,453.93,341.91
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,425.14,310.32
2016,3,9,13,15,785.0,167.5,4.25,20.0,756.0,359.96,256.17
2016,3,9,13,30,663.0,217.0,4.2,20.0,706.0,309.03,215.21
2016,3,9,13,45,766.0,169.5,4.2,20.5,720.0,249.45,161.0
2016,3,9,14,0,869.0,122.0,4.2,21.0,734.0,185.1,107.99
2016,3,9,14,15,859.0,120.0,4.15,20.5,705.0,124.76,76.36
2016,3,9,14,30,849.0,118.0,4.1,20.0,676.0,93.09,73.81
2016,3,9,14,45,741.5,141.0,4.05,20.0,610.0,97.55,77.76
2016,3,9,15,0,634.0,164.0,4.0,20.0,544.0,110.59,88.99
2016,3,9,15,15,530.5,180.5,3.8,19.5,484.0,118.77,96.31
2016,3,9,15,30,427.0,197.0,3.6,19.0,424.0,127.19,103.91
2016,3,9,15,45,565.0,151.5,3.45,19.0,423.5,104.7,85.0
2016,3,9,16,0,703.0,106.0,3.3,19.0,423.0,80.54,64.49
2016,3,9,16,15,667.0,100.0,3.05,18.5,373.0,76.8,61.6
2016,3,9,16,30,631.0,94.0,2.8,18.0,323.0,73.01,58.59
2016,3,9,16,45,583.0,85.5,2.55,17.5,272.0,67.14,53.67
2016,3,9,17,0,535.0,77.0,2.3,17.0,221.0,61.18,48.53
2016,3,9,17,15,460.5,66.0,2.25,16.5,171.0,52.9,41.13
2016,3,9,17,30,386.0,55.0,2.2,16.0,121.0,44.53,33.42
2016,3,9,17,45,274.0,40.0,2.15,15.5,78.0,30.43,20.41
2016,3,9,18,0,162.0,25.0,2.1,15.0,35.0,18.99,6.47
2016,3,9,18,15,81.0,12.5,2.15,15.0,17.5,9.83,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,8.65,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,18.92,6.62
2016,3,10,7,15,30.0,43.0,2.7,13.0,48.0,80.08,61.88
2016,3,10,7,30,60.0,64.0,2.8,13.0,74.0,147.42,121.15
2016,3,10,7,45,76.5,87.0,2.95,13.5,104.5,188.98,157.45
2016,3,10,8,0,93.0,110.0,3.1,14.0,135.0,228.9,191.42
2016,3,10,8,15,110.0,130.5,3.3,14.5,166.0,264.23,220.69
2016,3,10,8,30,127.0,151.0,3.5,15.0,197.0,298.81,248.56
2016,3,10,8,45,355.0,136.5,3.7,16.0,291.5,529.28,436.75
2016,3,10,9,0,583.0,122.0,3.9,17.0,386.0,727.18,586.73
2016,3,10,9,15,308.5,167.0,4.0,17.0,308.0,482.39,393.22
2016,3,10,9,30,34.0,212.0,4.1,17.0,230.0,233.64,187.33
2016,3,10,9,45,94.0,246.5,4.2,17.5,301.5,318.65,256.8
2016,3,10,10,0,154.0,281.0,4.3,18.0,373.0,419.1,335.37
2016,3,10,10,15,171.0,298.0,4.35,18.5,406.0,439.31,349.39
2016,3,10,10,30,188.0,315.0,4.4,19.0,439.0,457.34,361.84
2016,3,10,10,45,186.0,331.0,4.5,19.5,458.0,457.01,359.84
2016,3,10,11,0,184.0,347.0,4.6,20.0,477.0,455.41,356.97
2016,3,10,11,15,173.0,356.5,4.7,20.0,481.5,440.26,344.42
2016,3,10,11,30,162.0,366.0,4.8,20.0,486.0,425.01,331.86
2016,3,10,11,45,114.5,359.5,4.9,20.5,445.5,373.75,290.82
2016,3,10,12,0,67.0,353.0,5.0,21.0,405.0,319.96,248.09
2016,3,10,12,15,67.0,355.0,5.05,21.0,407.0,311.9,241.53
2016,3,10,12,30,67.0,357.0,5.1,21.0,409.0,303.59,234.66
2016,3,10,12,45,268.5,329.0,5.2,21.0,534.0,360.57,275.94
2016,3,10,13,0,470.0,301.0,5.3,21.0,659.0,390.27,292.42
2016,3,10,13,15,501.5,283.5,5.3,21.0,660.5,351.05,257.38
2016,3,10,13,30,533.0,266.0,5.3,21.0,662.0,308.42,219.44
2016,3,10,13,45,531.5,258.0,5.3,21.5,643.5,261.88,180.35
2016,3,10,14,0,530.0,250.0,5.3,22.0,625.0,215.62,145.22
2016,3,10,14,15,419.5,274.0,5.2,21.5,563.5,180.1,129.58
2016,3,10,14,30,309.0,298.0,5.1,21.0,502.0,178.24,144.66
2016,3,10,14,45,450.0,238.5,5.05,21.0,519.0,145.64,117.79
2016,3,10,15,0,591.0,179.0,5.0,21.0,536.0,118.8,95.55
2016,3,10,15,15,640.5,160.0,4.8,20.5,523.0,110.07,88.61
2016,3,10,15,30,690.0,141.0,4.6,20.0,510.0,100.75,81.1
2016,3,10,15,45,665.5,134.0,4.45,20.0,464.0,97.29,78.39
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,93.73,75.58
2016,3,10,16,15,603.0,119.5,4.15,19.5,368.5,89.46,72.28
2016,3,10,16,30,565.0,112.0,4.0,19.0,319.0,85.12,68.87
2016,3,10,16,45,527.5,99.0,3.85,19.0,269.5,73.23,58.65
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,64.27,50.83
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,55.38,42.97
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,46.44,34.81
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,33.11,22.56
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,19.68,7.61
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,10.23,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,17.5,12.5,2.7,14.5,13.5,24.4,0.0
2016,3,11,7,0,35.0,25.0,2.7,15.0,27.0,73.41,46.35
2016,3,11,7,15,82.0,45.5,2.65,15.0,57.5,145.31,116.74
2016,3,11,7,30,129.0,66.0,2.6,15.0,88.0,230.42,190.89
2016,3,11,7,45,157.0,87.0,2.55,15.5,123.5,280.69,233.98
2016,3,11,8,0,185.0,108.0,2.5,16.0,159.0,329.98,274.67
2016,3,11,8,15,206.0,128.0,2.45,16.5,195.5,370.16,306.35
2016,3,11,8,30,227.0,148.0,2.4,17.0,232.0,409.05,335.92
2016,3,11,8,45,150.5,171.0,2.4,17.5,230.0,337.4,275.31
2016,3,11,9,0,74.0,194.0,2.4,18.0,228.0,265.13,214.09
2016,3,11,9,15,234.0,201.0,2.3,18.0,324.0,454.88,366.6
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,598.22,475.55
2016,3,11,9,45,570.0,167.0,2.1,18.5,499.5,719.27,563.24
2016,3,11,10,0,746.0,126.0,2.0,19.0,579.0,821.32,631.32
2016,3,11,10,15,522.0,214.0,1.9,19.0,539.5,689.24,532.08
2016,3,11,10,30,298.0,302.0,1.8,19.0,500.0,552.36,427.26
2016,3,11,10,45,180.5,312.0,1.75,19.5,433.5,434.29,336.93
2016,3,11,11,0,63.0,322.0,1.7,20.0,367.0,326.29,252.28
2016,3,11,11,15,35.5,267.5,1.65,20.0,293.5,249.78,193.37
2016,3,11,11,30,8.0,213.0,1.6,20.0,220.0,172.46,132.7
2016,3,11,11,45,73.0,296.5,1.6,20.5,353.0,286.39,221.45
2016,3,11,12,0,138.0,380.0,1.6,21.0,486.0,389.46,297.53
2016,3,11,12,15,194.0,379.0,1.65,21.0,529.0,402.25,305.79
2016,3,11,12,30,250.0,378.0,1.7,21.0,572.0,408.91,309.22
2016,3,11,12,45,189.0,378.5,1.75,21.5,525.0,360.6,271.8
2016,3,11,13,0,128.0,379.0,1.8,22.0,478.0,318.57,239.88
2016,3,11,13,15,344.0,319.0,1.85,22.0,578.0,327.83,240.15
2016,3,11,13,30,560.0,259.0,1.9,22.0,678.0,311.43,217.43
2016,3,11,13,45,565.0,248.5,1.95,22.0,661.0,263.16,177.83
2016,3,11,14,0,570.0,238.0,2.0,22.0,644.0,214.48,141.53
2016,3,11,14,15,459.0,264.5,1.95,22.0,583.0,177.99,125.72
2016,3,11,14,30,348.0,291.0,1.9,22.0,522.0,175.84,141.33
2016,3,11,14,45,351.0,273.5,1.85,22.0,496.5,168.22,135.36
2016,3,11,15,0,354.0,256.0,1.8,22.0,471.0,160.29,129.14
2016,3,11,15,15,499.5,195.5,1.7,21.5,476.5,126.26,101.46
2016,3,11,15,30,645.0,135.0,1.6,21.0,482.0,95.62,76.21
2016,3,11,15,45,424.5,166.0,1.5,21.0,386.0,110.14,88.78
2016,3,11,16,0,204.0,197.0,1.4,21.0,290.0,131.37,106.93
2016,3,11,16,15,192.0,176.5,1.3,20.5,256.0,119.14,97.05
2016,3,11,16,30,180.0,156.0,1.2,20.0,222.0,106.54,86.78
2016,3,11,16,45,162.5,134.0,1.1,19.5,187.0,92.71,75.24
2016,3,11,17,0,145.0,112.0,1.0,19.0,152.0,78.52,63.15
2016,3,11,17,15,121.0,89.5,1.05,18.5,118.0,63.65,50.17
2016,3,11,17,30,97.0,67.0,1.1,18.0,84.0,48.45,36.61
2016,3,11,17,45,54.0,46.0,1.15,18.0,54.5,33.76,23.16
2016,3,11,18,0,11.0,25.0,1.2,18.0,25.0,18.88,7.68
2016,3,11,18,15,5.5,12.5,1.2,17.5,12.5,9.83,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,3.93,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,7.58,0.0
2016,3,12,7,15,0.0,25.0,2.1,13.5,25.0,19.06,10.28
2016,3,12,7,30,0.0,40.0,2.1,14.0,40.0,30.59,20.39
2016,3,12,7,45,0.0,58.0,2.1,14.5,58.0,46.77,34.38
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,63.12,48.33
2016,3,12,8,15,0.0,94.5,2.1,15.0,94.5,79.6,62.24
2016,3,12,8,30,0.0,113.0,2.1,15.0,113.0,95.72,75.65
2016,3,12,8,45,11.5,143.5,2.1,15.5,149.0,135.11,108.56
2016,3,12,9,0,23.0,174.0,2.1,16.0,185.0,173.82,140.16
2016,3,12,9,15,23.5,193.5,2.0,16.5,206.0,189.77,152.21
2016,3,12,9,30,24.0,213.0,1.9,17.0,227.0,205.38,163.86
2016,3,12,9,45,132.5,246.0,1.85,17.5,327.0,372.16,297.35
2016,3,12,10,0,241.0,279.0,1.8,18.0,427.0,492.81,388.75
2016,3,12,10,15,188.0,299.5,1.7,18.0,419.0,455.22,356.78
2016,3,12,10,30,135.0,320.0,1.6,18.0,411.0,418.8,326.89
2016,3,12,10,45,242.0,320.0,1.55,18.5,491.0,490.7,381.39
2016,3,12,11,0,349.0,320.0,1.5,19.0,571.0,569.88,438.06
2016,3,12,11,15,515.0,270.0,1.5,19.0,651.0,634.57,484.93
2016,3,12,11,30,681.0,220.0,1.5,19.0,731.0,677.39,514.73
2016,3,12,11,45,698.0,214.5,1.5,19.5,746.0,644.2,487.66
2016,3,12,12,0,715.0,209.0,1.5,20.0,761.0,607.55,458.25
2016,3,12,12,15,593.5,258.0,1.5,20.5,718.0,533.52,401.01
2016,3,12,12,30,472.0,307.0,1.5,21.0,675.0,470.1,351.78
2016,3,12,12,45,451.5,316.5,1.55,21.5,667.0,431.2,320.22
2016,3,12,13,0,431.0,326.0,1.6,22.0,659.0,393.25,288.91
2016,3,12,13,15,231.5,316.5,1.65,22.0,495.0,291.76,215.57
2016,3,12,13,30,32.0,307.0,1.7,22.0,331.0,223.34,169.39
2016,3,12,13,45,22.5,273.5,1.75,22.0,290.0,202.08,153.69
2016,3,12,14,0,13.0,240.0,1.8,22.0,249.0,175.5,133.76
2016,3,12,14,15,148.0,273.5,1.8,22.0,373.0,181.43,135.58
2016,3,12,14,30,283.0,307.0,1.8,22.0,497.0,181.51,145.86
2016,3,12,14,45,410.0,254.0,1.85,22.0,513.0,152.4,122.31
2016,3,12,15,0,537.0,201.0,1.9,22.0,529.0,128.7,103.05
2016,3,12,15,15,437.0,212.0,1.75,21.5,467.0,133.85,107.84
2016,3,12,15,30,337.0,223.0,1.6,21.0,405.0,143.85,116.66
2016,3,12,15,45,169.0,186.0,1.5,21.0,277.5,125.93,101.95
2016,3,12,16,0,1.0,149.0,1.4,21.0,150.0,108.26,87.37
2016,3,12,16,15,0.5,132.0,1.3,20.5,132.5,96.4,77.74
2016,3,12,16,30,0.0,115.0,1.2,20.0,115.0,84.43,67.86
2016,3,12,16,45,0.0,97.0,1.1,20.0,97.0,71.71,57.03
2016,3,12,17,0,0.0,79.0,1.0,20.0,79.0,58.86,45.92
2016,3,12,17,15,0.0,61.5,1.0,19.5,61.5,46.23,34.88
2016,3,12,17,30,0.0,44.0,1.0,19.0,44.0,33.47,23.54
2016,3,12,17,45,0.0,29.0,1.05,18.5,29.0,22.15,13.3
2016,3,12,18,0,0.0,14.0,1.1,18.0,14.0,10.65,2.15
2016,3,12,18,15,0.0,7.0,1.1,17.5,7.0,5.51,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,1.9,14.5,10.0,7.87,0.0
2016,3,13,7,0,0.0,20.0,2.1,15.0,20.0,15.25,5.88
2016,3,13,7,15,0.0,40.0,2.1,15.0,40.0,35.17,23.65
2016,3,13,7,30,0.0,60.0,2.1,15.0,60.0,55.06,41.0
2016,3,13,7,45,4.5,81.0,2.1,15.5,82.5,79.08,61.79
2016,3,13,8,0,9.0,102.0,2.1,16.0,105.0,102.26,81.49
2016,3,13,8,15,16.0,122.0,2.15,16.0,128.0,126.0,101.55
2016,3,13,8,30,23.0,142.0,2.2,16.0,151.0,149.42,120.99
2016,3,13,8,45,15.5,151.5,2.3,16.5,158.0,147.14,118.13
2016,3,13,9,0,8.0,161.0,2.4,17.0,165.0,145.58,115.89
2016,3,13,9,15,4.0,143.5,2.4,17.0,145.5,121.48,95.62
2016,3,13,9,30,0.0,126.0,2.4,17.0,126.0,100.33,77.83
2016,3,13,9,45,1.5,151.0,2.4,17.5,152.0,122.92,95.99
2016,3,13,10,0,3.0,176.0,2.4,18.0,178.0,145.22,113.61
2016,3,13,10,15,18.5,225.5,2.4,18.0,238.0,201.07,158.53
2016,3,13,10,30,34.0,275.0,2.4,18.0,298.0,272.81,214.89
2016,3,13,10,45,23.0,256.0,2.4,18.0,272.5,225.93,177.23
2016,3,13,11,0,12.0,237.0,2.4,18.0,247.0,198.49,155.11
2016,3,13,11,15,10.5,229.0,2.45,18.0,238.0,188.76,147.24
2016,3,13,11,30,9.0,221.0,2.5,18.0,229.0,179.54,139.76
2016,3,13,11,45,16.0,257.5,2.65,18.5,270.5,211.36,164.58
2016,3,13,12,0,23.0,294.0,2.8,19.0,312.0,241.48,187.63
2016,3,13,12,15,16.0,256.0,2.9,19.0,268.5,205.43,159.23
2016,3,13,12,30,9.0,218.0,3.0,19.0,225.0,171.2,132.27
2016,3,13,12,45,5.0,185.5,3.15,19.0,189.5,143.85,110.65
2016,3,13,13,0,1.0,153.0,3.3,19.0,154.0,117.39,89.63
2016,3,13,13,15,14.0,226.0,3.35,19.0,237.0,173.64,134.17
2016,3,13,13,30,27.0,299.0,3.4,19.0,320.0,217.22,167.9
2016,3,13,13,45,13.5,215.0,3.45,19.5,225.5,161.58,124.25
2016,3,13,14,0,0.0,131.0,3.5,20.0,131.0,99.6,75.33
2016,3,13,14,15,0.0,126.0,3.45,20.0,126.0,95.72,72.38
2016,3,13,14,30,0.0,121.0,3.4,20.0,121.0,91.96,72.78
2016,3,13,14,45,392.5,117.5,3.4,20.5,358.5,73.54,57.21
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,90.18,71.33
2016,3,13,15,15,767.5,110.5,3.15,21.0,555.5,88.42,70.0
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,79.92,62.97
2016,3,13,15,45,725.5,103.5,2.7,21.0,470.0,78.03,61.56
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,76.12,60.13
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,72.68,57.48
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,69.17,54.74
2016,3,13,16,45,602.5,79.5,1.45,20.0,279.0,62.7,49.24
2016,3,13,17,0,570.0,70.0,1.1,20.0,230.0,56.0,43.44
2016,3,13,17,15,500.5,61.0,1.05,19.0,180.5,49.1,37.48
2016,3,13,17,30,431.0,52.0,1.0,18.0,131.0,42.17,31.24
2016,3,13,17,45,334.5,39.0,1.0,17.5,88.0,31.76,21.65
2016,3,13,18,0,238.0,26.0,1.0,17.0,45.0,21.25,10.43
2016,3,13,18,15,119.0,13.0,1.0,16.5,22.5,10.23,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
