Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,124.55,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,328.21,247.82
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,441.72,354.25
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,559.6,449.07
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,632.76,505.32
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,705.14,557.95
2016,3,14,8,15,369.5,114.5,1.25,17.5,227.5,528.51,425.02
2016,3,14,8,30,128.0,161.0,1.3,18.0,211.0,311.42,251.61
2016,3,14,8,45,218.5,176.0,1.4,18.5,274.0,429.01,345.28
2016,3,14,9,0,309.0,191.0,1.5,19.0,337.0,523.64,416.4
2016,3,14,9,15,317.0,211.0,1.6,19.5,373.5,544.54,429.19
2016,3,14,9,30,325.0,231.0,1.7,20.0,410.0,563.09,440.7
2016,3,14,9,45,280.0,259.0,1.8,20.5,421.5,540.28,420.57
2016,3,14,10,0,235.0,287.0,1.9,21.0,433.0,496.32,385.64
2016,3,14,10,15,541.0,199.5,1.95,21.0,560.0,693.67,534.61
2016,3,14,10,30,847.0,112.0,2.0,21.0,687.0,839.47,636.08
2016,3,14,10,45,852.5,115.0,2.1,21.5,714.0,814.69,616.3
2016,3,14,11,0,858.0,118.0,2.2,22.0,741.0,786.35,595.78
2016,3,14,11,15,602.5,232.5,2.25,22.0,676.0,670.82,509.0
2016,3,14,11,30,347.0,347.0,2.3,22.0,611.0,545.57,414.67
2016,3,14,11,45,198.5,347.5,2.35,22.0,499.0,417.14,318.78
2016,3,14,12,0,50.0,348.0,2.4,22.0,387.0,305.92,233.8
2016,3,14,12,15,51.5,351.5,2.4,22.0,392.0,300.96,230.08
2016,3,14,12,30,53.0,355.0,2.4,22.0,397.0,295.52,225.59
2016,3,14,12,45,214.5,353.0,2.4,22.0,520.5,354.85,268.31
2016,3,14,13,0,376.0,351.0,2.4,22.0,644.0,391.15,290.33
2016,3,14,13,15,601.5,246.0,2.4,22.0,706.0,360.52,258.22
2016,3,14,13,30,827.0,141.0,2.4,22.0,768.0,308.52,206.41
2016,3,14,13,45,543.0,243.5,2.4,22.0,651.0,257.82,174.96
2016,3,14,14,0,259.0,346.0,2.4,22.0,534.0,241.56,174.85
2016,3,14,14,15,416.0,283.0,2.35,22.0,571.0,186.28,132.48
2016,3,14,14,30,573.0,220.0,2.3,22.0,608.0,136.67,109.15
2016,3,14,14,45,659.5,177.5,2.3,22.0,602.0,116.25,92.51
2016,3,14,15,0,746.0,135.0,2.3,22.0,596.0,94.62,74.65
2016,3,14,15,15,506.5,187.5,2.05,21.5,491.0,121.48,97.57
2016,3,14,15,30,267.0,240.0,1.8,21.0,386.0,151.01,122.64
2016,3,14,15,45,441.5,184.5,1.6,20.5,402.0,121.05,97.99
2016,3,14,16,0,616.0,129.0,1.4,20.0,418.0,94.04,75.58
2016,3,14,16,15,580.0,121.5,1.25,19.5,369.5,89.93,72.49
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,82.81,66.71
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,77.12,61.94
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,71.41,57.02
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,61.54,48.41
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,51.54,39.41
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,37.45,26.58
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,23.19,12.31
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,12.2,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,158.0,15.0,2.55,12.5,29.0,186.84,0.0
2016,3,15,7,0,316.0,30.0,2.8,13.0,58.0,371.07,289.24
2016,3,15,7,15,422.5,40.0,2.8,13.5,105.5,482.86,394.99
2016,3,15,7,30,529.0,50.0,2.8,14.0,153.0,598.29,490.48
2016,3,15,7,45,598.5,56.5,2.8,14.5,206.0,676.08,551.82
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,753.12,609.12
2016,3,15,8,15,709.5,67.5,2.85,15.5,312.0,793.01,636.55
2016,3,15,8,30,751.0,72.0,2.9,16.0,365.0,837.36,666.2
2016,3,15,8,45,784.5,74.5,3.0,16.5,416.0,868.2,685.52
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,895.33,701.88
2016,3,15,9,15,838.5,80.0,3.05,17.5,514.0,906.94,706.04
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,903.86,700.08
2016,3,15,9,45,876.5,84.0,3.0,18.5,603.0,902.45,695.97
2016,3,15,10,0,894.0,85.0,3.0,19.0,645.0,896.99,689.21
2016,3,15,10,15,904.5,87.0,2.95,19.5,680.0,882.42,676.04
2016,3,15,10,30,915.0,89.0,2.9,20.0,715.0,863.88,660.41
2016,3,15,10,45,923.5,90.0,2.85,20.5,743.5,838.7,640.44
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,809.76,618.09
2016,3,15,11,15,937.0,91.5,2.7,21.0,792.0,774.1,591.97
2016,3,15,11,30,942.0,92.0,2.6,21.0,812.0,735.13,561.42
2016,3,15,11,45,943.5,93.5,2.55,21.5,824.0,691.66,526.34
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,645.42,488.64
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,594.58,447.68
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,541.63,404.02
2016,3,15,12,45,942.0,95.5,2.35,22.0,837.5,485.88,357.03
2016,3,15,13,0,939.0,96.0,2.3,22.0,832.0,428.77,307.75
2016,3,15,13,15,935.0,95.5,2.3,22.0,818.5,369.53,256.0
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,309.57,203.53
2016,3,15,13,45,920.5,96.0,2.3,22.5,782.5,248.86,152.17
2016,3,15,14,0,910.0,97.0,2.3,23.0,760.0,188.61,106.86
2016,3,15,14,15,901.0,96.0,2.25,22.5,731.0,128.01,74.05
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,89.17,69.73
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,88.98,69.77
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,80.27,62.61
2016,3,15,15,15,839.5,93.0,2.1,22.0,586.0,78.45,61.24
2016,3,15,15,30,823.0,90.0,2.0,22.0,544.0,76.57,59.83
2016,3,15,15,45,796.0,88.0,1.95,22.0,496.5,75.1,58.77
2016,3,15,16,0,769.0,86.0,1.9,22.0,449.0,73.66,57.74
2016,3,15,16,15,737.5,82.0,1.7,21.5,398.5,70.68,55.5
2016,3,15,16,30,706.0,78.0,1.5,21.0,348.0,62.49,48.73
2016,3,15,16,45,662.0,72.0,1.35,20.5,296.0,58.02,45.08
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,53.52,41.29
2016,3,15,17,15,550.5,58.5,1.2,19.0,192.5,47.59,36.19
2016,3,15,17,30,483.0,51.0,1.2,18.0,141.0,41.7,30.88
2016,3,15,17,45,379.5,39.5,1.25,17.5,96.0,32.35,22.25
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,22.99,12.47
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,11.02,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,70.5,18.0,2.1,14.0,25.0,100.95,0.0
2016,3,16,7,0,141.0,36.0,2.4,15.0,50.0,204.04,160.03
2016,3,16,7,15,226.5,55.5,2.45,15.0,93.5,326.59,268.81
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,430.03,356.95
2016,3,16,7,45,361.5,91.5,2.6,15.5,184.5,497.03,411.78
2016,3,16,8,0,411.0,108.0,2.7,16.0,232.0,563.63,463.78
2016,3,16,8,15,458.0,120.0,2.8,16.5,281.5,620.92,506.41
2016,3,16,8,30,505.0,132.0,2.9,17.0,331.0,676.58,546.37
2016,3,16,8,45,540.5,140.5,3.0,17.5,379.0,714.68,572.19
2016,3,16,9,0,576.0,149.0,3.1,18.0,427.0,750.07,595.6
2016,3,16,9,15,603.0,156.0,3.2,18.5,471.5,781.56,615.83
2016,3,16,9,30,630.0,163.0,3.3,19.0,516.0,801.31,627.41
2016,3,16,9,45,662.5,162.5,3.4,20.0,558.0,814.36,633.09
2016,3,16,10,0,695.0,162.0,3.5,21.0,600.0,822.87,635.62
2016,3,16,10,15,709.5,166.0,3.55,21.5,634.5,815.83,628.28
2016,3,16,10,30,724.0,170.0,3.6,22.0,669.0,804.87,618.17
2016,3,16,10,45,740.5,169.5,3.7,22.5,697.5,787.17,603.34
2016,3,16,11,0,757.0,169.0,3.8,23.0,726.0,765.56,585.64
2016,3,16,11,15,765.0,171.0,3.85,23.5,746.5,736.22,561.93
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,703.57,535.61
2016,3,16,11,45,785.0,169.5,3.95,24.5,781.0,662.81,503.23
2016,3,16,12,0,797.0,166.0,4.0,25.0,795.0,622.78,470.65
2016,3,16,12,15,800.0,166.5,4.05,25.0,800.5,577.98,434.61
2016,3,16,12,30,803.0,167.0,4.1,25.0,806.0,531.04,396.0
2016,3,16,12,45,835.0,149.5,4.15,25.0,810.5,481.32,353.99
2016,3,16,13,0,867.0,132.0,4.2,25.0,815.0,427.23,307.12
2016,3,16,13,15,866.0,131.5,4.2,25.0,804.5,370.69,257.74
2016,3,16,13,30,865.0,131.0,4.2,25.0,794.0,313.26,207.59
2016,3,16,13,45,772.5,169.0,4.25,25.0,749.0,256.42,163.28
2016,3,16,14,0,680.0,207.0,4.3,25.0,704.0,212.96,134.41
2016,3,16,14,15,628.5,214.5,4.2,24.5,660.5,164.42,108.68
2016,3,16,14,30,577.0,222.0,4.1,24.0,617.0,137.43,109.12
2016,3,16,14,45,658.0,180.0,4.0,24.0,608.5,117.19,92.63
2016,3,16,15,0,739.0,138.0,3.9,24.0,600.0,95.93,75.17
2016,3,16,15,15,750.0,122.0,3.65,23.5,564.0,87.86,68.77
2016,3,16,15,30,761.0,106.0,3.4,23.0,528.0,85.92,67.48
2016,3,16,15,45,727.5,103.0,3.15,22.5,478.5,77.52,60.71
2016,3,16,16,0,694.0,100.0,2.9,22.0,429.0,75.76,59.54
2016,3,16,16,15,645.5,102.0,2.65,21.0,382.0,77.21,61.22
2016,3,16,16,30,597.0,104.0,2.4,20.0,335.0,79.06,63.26
2016,3,16,16,45,562.5,94.0,2.15,19.5,286.0,72.6,57.93
2016,3,16,17,0,528.0,84.0,1.9,19.0,237.0,65.93,52.29
2016,3,16,17,15,468.0,72.5,1.85,18.0,188.0,57.59,45.1
2016,3,16,17,30,408.0,61.0,1.8,17.0,139.0,49.08,37.48
2016,3,16,17,45,319.0,46.0,1.75,16.5,95.0,35.03,24.69
2016,3,16,18,0,230.0,31.0,1.7,16.0,51.0,23.65,13.33
2016,3,16,18,15,115.0,15.5,1.75,15.5,25.5,12.2,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,206.6,46.2
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,400.31,320.72
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,511.43,419.8
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,625.73,511.3
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,695.38,563.61
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,763.92,611.66
2016,3,17,8,15,711.5,72.0,1.15,13.0,324.5,804.08,634.64
2016,3,17,8,30,753.0,77.0,1.0,14.0,378.0,849.19,659.53
2016,3,17,8,45,780.0,82.0,0.9,15.0,429.0,877.04,671.87
2016,3,17,9,0,807.0,87.0,0.8,16.0,480.0,901.14,681.24
2016,3,17,9,15,828.5,90.0,0.85,16.5,527.0,913.62,686.78
2016,3,17,9,30,850.0,93.0,0.9,17.0,574.0,922.0,689.83
2016,3,17,9,45,865.5,95.5,0.95,18.0,616.0,920.03,684.97
2016,3,17,10,0,881.0,98.0,1.0,19.0,658.0,903.45,670.85
2016,3,17,10,15,892.5,100.0,1.25,19.0,693.5,889.52,664.42
2016,3,17,10,30,904.0,102.0,1.5,19.0,729.0,871.59,654.79
2016,3,17,10,45,912.0,103.5,1.75,19.5,757.5,846.33,638.53
2016,3,17,11,0,920.0,105.0,2.0,20.0,786.0,817.34,619.35
2016,3,17,11,15,925.0,106.0,2.15,20.0,806.5,782.04,595.35
2016,3,17,11,30,930.0,107.0,2.3,20.0,827.0,743.44,566.98
2016,3,17,11,45,931.0,108.5,2.5,20.0,838.5,699.55,534.2
2016,3,17,12,0,932.0,110.0,2.7,20.0,850.0,652.99,498.34
2016,3,17,12,15,932.5,110.5,2.8,20.0,853.0,602.91,458.23
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,550.68,415.19
2016,3,17,12,45,932.0,110.0,3.0,20.5,851.0,494.78,367.3
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,437.43,317.04
2016,3,17,13,15,927.0,108.0,3.1,21.0,832.0,377.9,264.67
2016,3,17,13,30,923.0,107.0,3.1,21.0,818.0,317.71,211.62
2016,3,17,13,45,913.0,107.5,3.15,21.0,795.0,256.87,160.01
2016,3,17,14,0,903.0,108.0,3.2,21.0,772.0,196.48,114.11
2016,3,17,14,15,893.5,106.5,3.15,21.0,743.0,135.69,79.97
2016,3,17,14,30,884.0,105.0,3.1,21.0,714.0,94.57,74.55
2016,3,17,14,45,869.5,104.0,3.1,21.0,677.0,84.89,66.6
2016,3,17,15,0,855.0,103.0,3.1,21.0,640.0,84.56,66.49
2016,3,17,15,15,838.0,100.0,2.9,20.5,597.5,82.88,65.36
2016,3,17,15,30,821.0,97.0,2.7,20.0,555.0,81.15,64.21
2016,3,17,15,45,795.5,94.5,2.55,20.0,507.5,79.52,63.02
2016,3,17,16,0,770.0,92.0,2.4,20.0,460.0,77.9,61.84
2016,3,17,16,15,738.5,87.5,2.15,19.0,409.0,68.98,54.58
2016,3,17,16,30,707.0,83.0,1.9,18.0,358.0,65.92,52.32
2016,3,17,16,45,657.0,78.0,1.65,17.5,304.5,62.2,49.3
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,58.52,46.22
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,52.02,40.59
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,45.51,34.7
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,35.83,25.67
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,24.46,14.37
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,12.22,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,209.57,85.6
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,399.09,322.83
2016,3,18,7,15,440.5,46.0,1.5,9.5,120.5,509.94,420.31
2016,3,18,7,30,542.0,57.0,1.5,10.0,170.0,623.54,511.94
2016,3,18,7,45,608.5,63.5,1.55,10.5,225.0,699.58,570.31
2016,3,18,8,0,675.0,70.0,1.6,11.0,280.0,774.43,624.7
2016,3,18,8,15,716.5,75.5,1.55,12.0,334.0,822.18,654.62
2016,3,18,8,30,758.0,81.0,1.5,13.0,388.0,860.63,676.61
2016,3,18,8,45,783.0,86.5,1.5,14.0,439.0,887.15,690.1
2016,3,18,9,0,808.0,92.0,1.5,15.0,490.0,909.88,700.69
2016,3,18,9,15,715.0,123.0,1.55,15.0,500.0,853.99,660.48
2016,3,18,9,30,622.0,154.0,1.6,15.0,510.0,787.46,613.3
2016,3,18,9,45,752.0,129.0,1.65,15.5,589.5,862.13,663.91
2016,3,18,10,0,882.0,104.0,1.7,16.0,669.0,923.23,702.55
2016,3,18,10,15,893.5,106.5,1.75,16.0,704.5,898.81,684.42
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,881.09,671.94
2016,3,18,10,45,917.0,108.0,1.85,16.5,769.5,856.28,653.38
2016,3,18,11,0,929.0,107.0,1.9,17.0,799.0,827.59,632.31
2016,3,18,11,15,933.5,108.0,1.9,17.0,819.0,791.46,606.45
2016,3,18,11,30,938.0,109.0,1.9,17.0,839.0,752.04,576.43
2016,3,18,11,45,941.0,109.5,1.95,17.5,851.0,708.09,541.87
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,661.33,504.47
2016,3,18,12,15,944.0,110.0,2.05,18.0,866.0,609.93,463.59
2016,3,18,12,30,944.0,110.0,2.1,18.0,869.0,556.45,419.81
2016,3,18,12,45,944.5,108.5,2.15,18.0,864.0,500.23,372.51
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,442.4,322.47
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,382.57,269.61
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,322.0,215.95
2016,3,18,13,45,933.0,104.5,2.05,18.5,810.5,259.99,162.55
2016,3,18,14,0,928.0,103.0,2.0,19.0,789.0,197.93,114.62
2016,3,18,14,15,919.5,101.5,1.9,19.0,759.5,135.78,79.35
2016,3,18,14,30,911.0,100.0,1.8,19.0,730.0,92.55,73.34
2016,3,18,14,45,900.0,98.0,1.7,19.0,694.0,91.16,72.38
2016,3,18,15,0,889.0,96.0,1.6,19.0,658.0,89.66,71.28
2016,3,18,15,15,873.0,93.5,1.45,18.5,615.0,79.48,62.92
2016,3,18,15,30,857.0,91.0,1.3,18.0,572.0,77.92,61.91
2016,3,18,15,45,835.5,87.5,1.2,18.0,524.0,75.51,60.03
2016,3,18,16,0,814.0,84.0,1.1,18.0,476.0,73.03,58.09
2016,3,18,16,15,784.0,80.0,1.0,17.5,424.0,69.96,55.74
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,66.85,53.32
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,58.26,45.94
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,54.73,42.9
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,48.75,37.65
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,42.79,32.21
2016,3,18,17,45,417.5,41.5,0.75,15.5,108.0,34.1,24.13
2016,3,18,18,0,304.0,31.0,0.8,15.0,59.0,25.51,15.38
2016,3,18,18,15,152.0,15.5,0.85,14.5,29.5,12.59,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,0.8,9.5,10.0,7.59,0.0
2016,3,19,7,0,0.0,20.0,0.9,10.0,20.0,15.23,7.09
2016,3,19,7,15,0.0,41.5,1.3,10.0,41.5,32.98,22.72
2016,3,19,7,30,0.0,63.0,1.7,10.0,63.0,54.37,41.54
2016,3,19,7,45,4.0,87.0,2.1,10.0,88.0,81.68,65.49
2016,3,19,8,0,8.0,111.0,2.5,10.0,113.0,108.11,88.36
2016,3,19,8,15,4.0,113.0,2.65,10.0,114.0,100.81,81.73
2016,3,19,8,30,0.0,115.0,2.8,10.0,115.0,95.49,76.76
2016,3,19,8,45,0.0,95.5,2.95,10.5,95.5,75.06,58.96
2016,3,19,9,0,0.0,76.0,3.1,11.0,76.0,58.39,44.46
2016,3,19,9,15,0.0,56.5,3.1,11.0,56.5,43.34,31.5
2016,3,19,9,30,0.0,37.0,3.1,11.0,37.0,28.35,18.62
2016,3,19,9,45,0.0,46.5,3.1,11.5,46.5,35.69,24.76
2016,3,19,10,0,0.0,56.0,3.1,12.0,56.0,43.05,30.85
2016,3,19,10,15,0.0,59.5,3.0,12.0,59.5,45.79,33.08
2016,3,19,10,30,0.0,63.0,2.9,12.0,63.0,48.53,35.31
2016,3,19,10,45,0.0,58.0,2.8,12.0,58.0,44.69,32.02
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,40.85,28.76
2016,3,19,11,15,2.5,116.5,2.55,12.0,118.5,92.26,71.61
2016,3,19,11,30,5.0,180.0,2.4,12.0,184.0,143.95,113.95
2016,3,19,11,45,4.5,175.5,2.3,12.5,179.5,139.3,109.72
2016,3,19,12,0,4.0,171.0,2.2,13.0,175.0,134.78,105.75
2016,3,19,12,15,6.0,189.0,2.1,13.0,194.0,148.97,117.19
2016,3,19,12,30,8.0,207.0,2.0,13.0,213.0,162.54,128.04
2016,3,19,12,45,4.0,165.5,1.9,13.0,168.5,128.56,100.48
2016,3,19,13,0,0.0,124.0,1.8,13.0,124.0,95.38,73.51
2016,3,19,13,15,0.0,116.0,1.8,13.0,116.0,89.23,68.56
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,83.14,63.61
2016,3,19,13,45,2.0,141.0,1.85,13.0,142.5,107.61,83.72
2016,3,19,14,0,4.0,174.0,1.9,13.0,177.0,130.61,102.51
2016,3,19,14,15,2.0,105.5,2.1,12.5,107.0,81.18,62.26
2016,3,19,14,30,0.0,37.0,2.3,12.0,37.0,28.43,19.46
2016,3,19,14,45,0.0,35.0,2.5,12.0,35.0,26.87,18.15
2016,3,19,15,0,0.0,33.0,2.7,12.0,33.0,25.31,16.82
2016,3,19,15,15,0.5,99.0,2.85,11.5,99.5,75.98,61.71
2016,3,19,15,30,1.0,165.0,3.0,11.0,166.0,120.71,101.22
2016,3,19,15,45,0.5,112.0,3.15,11.0,112.5,84.69,69.82
2016,3,19,16,0,0.0,59.0,3.3,11.0,59.0,45.23,34.97
2016,3,19,16,15,0.0,52.0,3.45,10.5,52.0,39.81,30.32
2016,3,19,16,30,0.0,45.0,3.6,10.0,45.0,34.4,25.6
2016,3,19,16,45,0.0,38.0,3.75,10.0,38.0,29.01,20.77
2016,3,19,17,0,0.0,31.0,3.9,10.0,31.0,23.63,15.91
2016,3,19,17,15,0.0,24.0,4.05,9.5,24.0,18.26,11.02
2016,3,19,17,30,0.0,17.0,4.2,9.0,17.0,12.91,6.08
2016,3,19,17,45,0.0,11.5,4.35,8.5,11.5,8.72,2.16
2016,3,19,18,0,0.0,6.0,4.5,8.0,6.0,4.54,0.0
2016,3,19,18,15,0.0,3.0,4.5,7.5,3.0,2.27,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,9.0,3.0,2.5,9.0,6.82,0.0
2016,3,20,7,0,0.0,18.0,3.1,3.0,18.0,13.69,6.11
2016,3,20,7,15,0.0,31.5,3.1,3.0,31.5,24.03,15.56
2016,3,20,7,30,0.0,45.0,3.1,3.0,45.0,34.42,25.02
2016,3,20,7,45,0.0,59.5,3.1,3.0,59.5,46.07,35.51
2016,3,20,8,0,0.0,74.0,3.1,3.0,74.0,58.64,46.68
2016,3,20,8,15,0.0,50.0,3.05,3.0,50.0,38.25,28.48
2016,3,20,8,30,0.0,26.0,3.0,3.0,26.0,19.83,12.03
2016,3,20,8,45,0.0,28.0,3.0,3.5,28.0,21.38,13.33
2016,3,20,9,0,0.0,30.0,3.0,4.0,30.0,22.93,14.6
2016,3,20,9,15,9.5,122.0,2.95,4.0,128.0,106.03,87.38
2016,3,20,9,30,19.0,214.0,2.9,4.0,226.0,199.15,166.61
2016,3,20,9,45,13.0,207.0,2.85,4.5,215.5,183.58,152.27
2016,3,20,10,0,7.0,200.0,2.8,5.0,205.0,169.38,139.47
2016,3,20,10,15,3.5,174.5,2.7,5.0,177.0,142.46,116.41
2016,3,20,10,30,0.0,149.0,2.6,5.0,149.0,117.29,94.86
2016,3,20,10,45,2.5,166.5,2.55,5.5,168.5,133.27,108.1
2016,3,20,11,0,5.0,184.0,2.5,6.0,188.0,148.84,120.79
2016,3,20,11,15,10.5,227.5,2.45,6.0,236.0,187.27,152.6
2016,3,20,11,30,16.0,271.0,2.4,6.0,284.0,224.46,182.91
2016,3,20,11,45,11.5,235.0,2.4,6.5,244.5,190.6,154.51
2016,3,20,12,0,7.0,199.0,2.4,7.0,205.0,158.27,127.54
2016,3,20,12,15,7.0,199.5,2.35,7.0,205.5,157.55,126.92
2016,3,20,12,30,7.0,200.0,2.3,7.0,206.0,156.79,126.22
2016,3,20,12,45,6.0,188.0,2.25,7.0,193.0,146.26,117.47
2016,3,20,13,0,5.0,176.0,2.2,7.0,180.0,136.02,109.01
2016,3,20,13,15,3.0,165.0,2.1,7.0,168.0,126.47,101.14
2016,3,20,13,30,1.0,154.0,2.0,7.0,156.0,117.29,93.62
2016,3,20,13,45,0.5,126.5,1.95,7.0,127.5,96.78,76.57
2016,3,20,14,0,0.0,99.0,1.9,7.0,99.0,76.33,59.49
2016,3,20,14,15,60.0,217.0,1.85,7.0,259.0,154.05,122.92
2016,3,20,14,30,120.0,335.0,1.8,7.0,419.0,199.44,169.53
2016,3,20,14,45,60.0,218.5,1.75,7.0,260.5,149.57,126.7
2016,3,20,15,0,0.0,102.0,1.7,7.0,102.0,78.26,64.47
2016,3,20,15,15,3.5,143.0,1.7,7.0,145.0,106.79,90.04
2016,3,20,15,30,7.0,184.0,1.7,7.0,188.0,133.02,113.38
2016,3,20,15,45,3.5,121.5,1.7,7.0,123.5,91.34,76.73
2016,3,20,16,0,0.0,59.0,1.7,7.0,59.0,45.24,35.55
2016,3,20,16,15,0.0,52.0,1.65,6.5,52.0,39.81,30.85
2016,3,20,16,30,0.0,45.0,1.6,6.0,45.0,34.4,26.07
2016,3,20,16,45,0.0,38.5,1.55,6.0,38.5,29.39,21.54
2016,3,20,17,0,0.0,32.0,1.5,6.0,32.0,24.4,16.96
2016,3,20,17,15,0.0,25.0,1.3,5.5,25.0,19.03,12.01
2016,3,20,17,30,0.0,18.0,1.1,5.0,18.0,13.67,7.0
2016,3,20,17,45,0.0,12.0,0.95,5.0,12.0,9.1,2.65
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,4.54,0.0
2016,3,20,18,15,0.0,3.0,0.7,5.0,3.0,2.27,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,224.54,157.04
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,407.88,346.26
2016,3,21,7,15,433.5,54.0,3.15,2.5,134.0,516.23,443.67
2016,3,21,7,30,529.0,66.0,3.4,3.0,185.0,626.45,537.44
2016,3,21,7,45,602.5,72.0,3.65,3.5,241.5,709.4,605.01
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,790.81,668.41
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,839.93,703.82
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,886.13,736.24
2016,3,21,8,45,801.0,91.0,4.2,5.5,463.5,915.05,754.9
2016,3,21,9,0,842.0,92.0,4.3,6.0,518.0,947.58,776.09
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.0,959.69,780.56
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,967.52,782.09
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.0,955.34,769.69
2016,3,21,10,0,924.0,100.0,4.2,8.0,704.0,950.32,762.94
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.0,933.77,748.92
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,913.13,732.22
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,885.5,709.72
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,854.08,684.65
2016,3,21,11,15,962.0,108.0,4.1,9.0,853.0,816.28,656.17
2016,3,21,11,30,966.0,109.0,4.1,9.0,873.0,775.16,622.91
2016,3,21,11,45,966.0,110.5,4.1,9.5,884.0,728.72,583.84
2016,3,21,12,0,966.0,112.0,4.1,10.0,895.0,679.63,542.05
2016,3,21,12,15,966.0,112.0,4.1,10.0,897.5,626.93,497.53
2016,3,21,12,30,966.0,112.0,4.1,10.0,900.0,572.13,450.1
2016,3,21,12,45,967.0,110.0,4.15,10.5,895.0,514.42,398.39
2016,3,21,13,0,968.0,108.0,4.2,11.0,890.0,455.06,344.04
2016,3,21,13,15,964.5,107.5,4.2,11.0,875.5,393.81,287.77
2016,3,21,13,30,961.0,107.0,4.2,11.0,861.0,331.81,230.66
2016,3,21,13,45,957.5,104.5,4.2,11.0,839.0,268.04,173.81
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,204.07,122.27
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,140.3,83.76
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,92.69,75.86
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.0,91.29,74.83
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,89.78,73.69
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,87.74,72.22
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,77.77,63.76
2016,3,21,15,45,860.0,87.0,3.7,10.0,545.0,75.62,62.05
2016,3,21,16,0,837.0,84.0,3.6,10.0,496.0,73.42,60.3
2016,3,21,16,15,808.0,80.5,3.25,9.5,443.0,70.7,58.19
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,67.95,56.03
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,63.79,52.43
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,55.04,44.58
2016,3,21,17,15,627.0,60.5,2.1,8.0,224.5,49.77,39.92
2016,3,21,17,30,563.0,54.0,1.9,7.0,170.0,44.55,35.09
2016,3,21,17,45,459.5,43.5,1.7,6.0,120.0,35.89,26.87
2016,3,21,18,0,356.0,33.0,1.5,5.0,70.0,27.29,18.15
2016,3,21,18,15,178.0,16.5,1.5,4.5,35.0,13.4,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,63.88,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,281.97,207.23
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,446.8,371.93
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,551.76,461.49
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,658.36,546.51
2016,3,22,7,45,636.0,66.5,1.2,5.5,248.0,735.35,604.07
2016,3,22,8,0,704.0,72.0,1.2,6.0,304.0,811.0,657.53
2016,3,22,8,15,743.0,77.0,1.45,7.0,359.0,849.09,683.73
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,892.0,712.77
2016,3,22,8,45,813.5,84.5,1.95,9.0,466.5,921.0,731.05
2016,3,22,9,0,845.0,87.0,2.2,10.0,519.0,946.07,746.28
2016,3,22,9,15,864.0,90.0,2.4,10.5,567.0,955.67,751.28
2016,3,22,9,30,883.0,93.0,2.6,11.0,615.0,961.08,753.5
2016,3,22,9,45,898.5,95.0,2.8,11.5,657.0,946.77,741.96
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,939.6,735.68
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,923.36,723.56
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,903.07,708.76
2016,3,22,10,45,942.0,102.0,3.35,12.5,798.5,876.14,688.35
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,845.4,665.25
2016,3,22,11,15,954.5,104.0,3.6,13.0,847.5,808.37,638.51
2016,3,22,11,30,959.0,105.0,3.7,13.0,868.0,768.01,606.97
2016,3,22,11,45,962.0,105.5,3.8,13.5,880.0,723.06,570.15
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,675.26,530.37
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,623.43,487.33
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,569.42,441.32
2016,3,22,12,45,964.5,106.5,4.05,14.5,892.5,511.83,390.45
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,452.78,337.2
2016,3,22,13,15,959.5,105.5,4.1,15.0,873.0,391.87,282.1
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,330.21,226.16
2016,3,22,13,45,948.0,105.0,4.15,15.0,836.0,267.45,171.15
2016,3,22,14,0,940.0,105.0,4.2,15.0,813.0,204.94,121.6
2016,3,22,14,15,931.5,103.5,4.2,15.0,783.0,142.01,83.85
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,93.96,75.77
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,93.34,75.43
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,92.66,75.03
2016,3,22,15,15,875.5,98.0,4.2,15.0,632.5,82.24,66.2
2016,3,22,15,30,859.0,95.0,4.1,15.0,589.0,80.46,64.85
2016,3,22,15,45,834.0,92.5,4.05,15.0,539.5,78.75,63.57
2016,3,22,16,0,809.0,90.0,4.0,15.0,490.0,77.04,62.28
2016,3,22,16,15,779.5,86.0,3.75,14.5,438.0,74.14,60.07
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,71.2,57.79
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,61.7,49.63
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,57.59,46.14
2016,3,22,17,15,601.5,63.0,2.95,12.0,222.0,51.35,40.69
2016,3,22,17,30,539.0,55.0,2.8,11.0,168.0,45.09,35.0
2016,3,22,17,45,439.5,44.5,2.65,10.5,118.5,36.53,26.94
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,28.01,18.45
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,13.77,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.0,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,44.0,10.0,3.0,6.0,11.0,44.8,0.0
2016,3,23,6,45,158.5,30.0,3.15,6.5,48.0,233.49,176.84
2016,3,23,7,0,273.0,50.0,3.3,7.0,85.0,362.61,305.84
2016,3,23,7,15,358.0,65.5,3.35,7.5,135.0,461.51,393.14
2016,3,23,7,30,443.0,81.0,3.4,8.0,185.0,563.0,478.11
2016,3,23,7,45,520.0,89.0,3.45,8.5,241.0,653.05,549.86
2016,3,23,8,0,597.0,97.0,3.5,9.0,297.0,740.77,616.49
2016,3,23,8,15,639.5,104.5,3.6,10.0,350.5,792.37,652.08
2016,3,23,8,30,682.0,112.0,3.7,11.0,404.0,840.93,684.33
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.0,880.09,709.01
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,915.31,730.36
2016,3,23,9,15,789.5,120.0,4.1,13.5,559.5,928.24,736.45
2016,3,23,9,30,811.0,124.0,4.2,14.0,607.0,929.98,734.76
2016,3,23,9,45,835.5,124.0,4.3,15.0,650.5,933.75,733.47
2016,3,23,10,0,860.0,124.0,4.4,16.0,694.0,932.91,729.21
2016,3,23,10,15,871.0,126.5,4.45,16.0,729.5,918.18,717.68
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,899.33,703.46
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,875.02,684.5
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,837.35,656.01
2016,3,23,11,15,913.0,129.0,4.75,17.5,844.0,801.48,627.83
2016,3,23,11,30,918.0,130.0,4.8,18.0,864.0,762.35,595.88
2016,3,23,11,45,926.5,127.5,4.85,18.5,877.0,719.55,560.77
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,673.67,522.63
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,622.36,480.27
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,568.97,435.18
2016,3,23,12,45,940.0,121.5,4.95,19.0,892.0,512.82,386.79
2016,3,23,13,0,944.0,118.0,5.0,19.0,888.0,454.81,335.55
2016,3,23,13,15,940.5,117.5,5.0,19.0,873.5,394.68,281.66
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,333.84,227.0
2016,3,23,13,45,933.0,114.5,5.0,19.0,837.5,271.22,172.55
2016,3,23,14,0,929.0,112.0,5.0,19.0,816.0,208.5,123.11
2016,3,23,14,15,920.5,110.0,4.95,19.0,785.5,145.83,85.6
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,96.91,77.08
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,95.37,75.98
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,85.06,67.38
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,83.73,66.56
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,82.35,65.7
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,80.73,64.5
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,79.1,63.31
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,75.9,60.87
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,67.09,53.5
2016,3,23,16,45,698.5,79.5,3.6,16.5,333.5,63.67,50.76
2016,3,23,17,0,649.0,75.0,3.4,16.0,278.0,60.3,47.97
2016,3,23,17,15,586.5,67.0,3.25,15.0,224.0,54.19,42.72
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,48.07,37.22
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,38.8,28.61
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,29.53,19.59
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,14.55,0.58
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,11.02,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,226.39,173.91
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,381.12,317.12
2016,3,24,7,15,381.0,63.0,3.0,11.5,139.0,478.87,401.17
2016,3,24,7,30,466.0,77.0,3.0,12.0,188.0,579.21,483.02
2016,3,24,7,45,530.0,78.0,3.05,13.0,234.5,652.03,538.56
2016,3,24,8,0,594.0,79.0,3.1,14.0,281.0,717.59,585.87
2016,3,24,8,15,633.5,94.0,3.25,14.5,341.0,775.47,627.05
2016,3,24,8,30,673.0,109.0,3.4,15.0,401.0,830.11,664.66
2016,3,24,8,45,709.5,112.5,3.55,15.5,453.0,864.67,686.86
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,895.52,706.21
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,909.72,714.37
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,919.89,719.73
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,915.52,714.34
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,913.87,710.98
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,900.12,700.45
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,882.32,687.21
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.0,858.08,668.14
