Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,0,880.0,132.0,5.3,20.0,809.0,829.95,646.4
2016,3,24,11,15,884.5,133.0,5.3,20.0,828.5,793.66,618.4
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,746.6,581.86
2016,3,24,11,45,890.0,135.5,5.35,20.5,859.0,703.32,546.34
2016,3,24,12,0,891.0,137.0,5.4,21.0,870.0,657.53,508.27
2016,3,24,12,15,890.5,137.5,5.35,21.0,872.0,607.88,467.18
2016,3,24,12,30,890.0,138.0,5.3,21.0,874.0,556.34,423.65
2016,3,24,12,45,869.5,148.0,5.3,21.0,863.5,502.38,377.36
2016,3,24,13,0,849.0,158.0,5.3,21.0,853.0,446.26,328.59
2016,3,24,13,15,844.0,157.0,5.3,21.0,838.5,388.35,277.51
2016,3,24,13,30,839.0,156.0,5.3,21.0,824.0,330.18,226.07
2016,3,24,13,45,828.5,156.5,5.3,21.0,801.0,271.83,176.11
2016,3,24,14,0,818.0,157.0,5.3,21.0,778.0,214.34,131.33
2016,3,24,14,15,807.0,154.5,5.25,20.5,748.5,156.05,96.22
2016,3,24,14,30,796.0,152.0,5.2,20.0,719.0,110.22,87.97
2016,3,24,14,45,779.5,150.0,5.2,20.0,682.5,101.24,80.61
2016,3,24,15,0,763.0,148.0,5.2,20.0,646.0,101.25,80.81
2016,3,24,15,15,744.0,144.0,5.1,19.5,603.5,100.03,80.14
2016,3,24,15,30,725.0,140.0,5.0,19.0,561.0,98.78,79.46
2016,3,24,15,45,702.5,133.5,4.9,19.0,514.0,95.79,77.15
2016,3,24,16,0,680.0,127.0,4.8,19.0,467.0,92.68,74.73
2016,3,24,16,15,646.0,120.5,4.65,18.5,416.0,89.22,72.14
2016,3,24,16,30,612.0,114.0,4.5,18.0,365.0,85.68,69.45
2016,3,24,16,45,578.0,102.5,4.4,18.0,314.0,78.38,63.29
2016,3,24,17,0,544.0,91.0,4.3,18.0,263.0,70.79,56.76
2016,3,24,17,15,479.0,80.5,4.2,17.5,211.5,63.34,50.31
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,52.64,40.78
2016,3,24,17,45,318.5,55.5,4.05,17.0,113.0,41.76,30.77
2016,3,24,18,0,223.0,41.0,4.0,17.0,66.0,30.86,20.42
2016,3,24,18,15,111.5,20.5,4.05,17.0,33.0,15.55,2.11
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.33,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,8.37,0.0
2016,3,25,6,45,40.0,32.5,2.6,14.5,38.0,92.35,68.16
2016,3,25,7,0,80.0,54.0,2.7,15.0,65.0,156.43,127.12
2016,3,25,7,15,116.0,77.0,2.8,15.5,101.0,217.86,180.89
2016,3,25,7,30,152.0,100.0,2.9,16.0,137.0,278.18,232.25
2016,3,25,7,45,196.0,117.0,3.0,16.5,177.0,356.72,296.69
2016,3,25,8,0,240.0,134.0,3.1,17.0,217.0,416.03,343.97
2016,3,25,8,15,230.0,159.0,3.1,17.5,248.5,433.46,355.13
2016,3,25,8,30,220.0,184.0,3.1,18.0,280.0,425.97,347.04
2016,3,25,8,45,157.0,207.5,3.1,18.5,280.5,385.37,311.24
2016,3,25,9,0,94.0,231.0,3.1,19.0,281.0,321.6,257.66
2016,3,25,9,15,108.5,255.0,3.05,19.0,317.5,354.53,283.0
2016,3,25,9,30,123.0,279.0,3.0,19.0,354.0,407.73,323.01
2016,3,25,9,45,198.5,294.0,2.95,19.5,423.5,483.32,380.6
2016,3,25,10,0,274.0,309.0,2.9,20.0,493.0,575.47,448.13
2016,3,25,10,15,276.0,325.5,2.9,20.0,519.0,577.79,447.9
2016,3,25,10,30,278.0,342.0,2.9,20.0,545.0,578.04,446.76
2016,3,25,10,45,152.0,321.5,2.9,20.0,433.5,420.42,326.62
2016,3,25,11,0,26.0,301.0,2.9,20.0,322.0,276.22,213.74
2016,3,25,11,15,192.0,335.5,2.95,20.0,491.0,436.23,339.1
2016,3,25,11,30,358.0,370.0,3.0,20.0,660.0,575.68,442.46
2016,3,25,11,45,379.5,366.5,3.15,20.5,677.0,559.66,428.34
2016,3,25,12,0,401.0,363.0,3.3,21.0,694.0,540.79,412.64
2016,3,25,12,15,463.5,342.0,3.35,21.0,726.0,532.32,404.77
2016,3,25,12,30,526.0,321.0,3.4,21.0,758.0,512.3,387.33
2016,3,25,12,45,420.0,357.0,3.5,21.0,704.5,448.91,337.96
2016,3,25,13,0,314.0,393.0,3.6,21.0,651.0,397.49,298.31
2016,3,25,13,15,335.0,379.5,3.6,21.0,651.0,366.36,271.9
2016,3,25,13,30,356.0,366.0,3.6,21.0,651.0,333.19,243.46
2016,3,25,13,45,387.5,343.5,3.65,21.0,646.5,295.18,211.2
2016,3,25,14,0,419.0,321.0,3.7,21.0,642.0,246.09,172.11
2016,3,25,14,15,369.5,323.0,3.65,21.0,598.0,216.03,155.62
2016,3,25,14,30,320.0,325.0,3.6,21.0,554.0,189.05,152.63
2016,3,25,14,45,384.5,289.0,3.55,21.0,551.0,175.2,141.57
2016,3,25,15,0,449.0,253.0,3.5,21.0,548.0,152.02,122.71
2016,3,25,15,15,443.5,236.5,3.35,20.5,512.0,145.21,117.59
2016,3,25,15,30,438.0,220.0,3.2,20.0,476.0,138.03,112.12
2016,3,25,15,45,462.0,194.0,3.05,20.0,444.5,125.68,102.04
2016,3,25,16,0,486.0,168.0,2.9,20.0,413.0,112.52,91.21
2016,3,25,16,15,487.5,148.0,2.55,19.5,372.0,101.7,82.44
2016,3,25,16,30,489.0,128.0,2.2,19.0,331.0,90.27,73.04
2016,3,25,16,45,432.0,123.0,1.85,19.0,284.0,86.84,70.29
2016,3,25,17,0,375.0,118.0,1.5,19.0,237.0,83.46,67.48
2016,3,25,17,15,328.0,100.5,1.4,18.0,190.5,71.99,57.74
2016,3,25,17,30,281.0,83.0,1.3,17.0,144.0,60.19,47.42
2016,3,25,17,45,218.0,62.5,1.2,16.5,102.0,45.95,34.56
2016,3,25,18,0,155.0,42.0,1.1,16.0,60.0,31.28,21.01
2016,3,25,18,15,77.5,21.0,1.05,15.5,30.0,15.98,3.43
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,7.08,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,16.68,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,203.8,163.42
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,372.84,314.68
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,466.51,395.89
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,562.35,475.2
2016,3,26,7,45,492.0,95.0,3.7,10.5,245.5,631.36,529.65
2016,3,26,8,0,548.0,106.0,3.8,11.0,298.0,707.34,587.28
2016,3,26,8,15,588.0,114.5,3.7,11.5,349.5,757.61,622.33
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,804.92,654.07
2016,3,26,8,45,486.5,168.0,3.5,12.5,398.5,704.6,573.87
2016,3,26,9,0,345.0,213.0,3.4,13.0,396.0,587.46,478.54
2016,3,26,9,15,335.0,241.5,3.25,13.5,432.0,600.14,485.1
2016,3,26,9,30,325.0,270.0,3.1,14.0,468.0,610.13,488.83
2016,3,26,9,45,244.0,296.5,3.0,14.5,451.0,528.02,422.06
2016,3,26,10,0,163.0,323.0,2.9,15.0,434.0,469.28,373.06
2016,3,26,10,15,160.5,342.0,2.7,15.5,456.0,473.69,374.36
2016,3,26,10,30,158.0,361.0,2.5,16.0,478.0,476.79,374.34
2016,3,26,10,45,97.0,342.5,2.4,16.5,415.5,378.71,297.13
2016,3,26,11,0,36.0,324.0,2.3,17.0,353.0,304.55,237.88
2016,3,26,11,15,160.5,357.5,2.15,17.0,487.5,432.21,337.38
2016,3,26,11,30,285.0,391.0,2.0,17.0,622.0,542.62,418.67
2016,3,26,11,45,288.0,396.5,1.95,17.0,632.5,524.47,403.19
2016,3,26,12,0,291.0,402.0,1.9,17.0,643.0,504.85,387.35
2016,3,26,12,15,255.0,410.5,1.8,17.0,622.5,464.48,355.7
2016,3,26,12,30,219.0,419.0,1.7,17.0,602.0,425.45,325.21
2016,3,26,12,45,167.0,414.5,1.6,17.0,554.0,377.11,288.05
2016,3,26,13,0,115.0,410.0,1.5,17.0,506.0,334.55,255.65
2016,3,26,13,15,91.5,392.0,1.45,17.0,467.5,304.45,232.67
2016,3,26,13,30,68.0,374.0,1.4,17.0,429.0,274.62,210.13
2016,3,26,13,45,74.0,368.0,1.35,17.0,426.5,261.18,199.37
2016,3,26,14,0,80.0,362.0,1.3,17.0,424.0,246.92,188.27
2016,3,26,14,15,51.5,317.0,1.25,16.5,357.0,209.51,161.6
2016,3,26,14,30,23.0,272.0,1.2,16.0,290.0,191.01,156.2
2016,3,26,14,45,14.5,234.5,1.2,16.0,245.5,167.45,137.04
2016,3,26,15,0,6.0,197.0,1.2,16.0,201.0,143.1,117.05
2016,3,26,15,15,3.0,143.5,1.2,15.5,145.5,107.31,87.28
2016,3,26,15,30,0.0,90.0,1.2,15.0,90.0,69.32,55.03
2016,3,26,15,45,0.0,83.0,1.2,15.0,83.0,63.85,50.5
2016,3,26,16,0,0.0,76.0,1.2,15.0,76.0,58.39,45.91
2016,3,26,16,15,0.0,71.5,1.15,14.5,71.5,54.88,43.09
2016,3,26,16,30,0.0,67.0,1.1,14.0,67.0,51.39,40.24
2016,3,26,16,45,0.0,57.0,1.1,14.0,57.0,43.65,33.48
2016,3,26,17,0,0.0,47.0,1.1,14.0,47.0,35.93,26.66
2016,3,26,17,15,0.0,37.5,1.1,13.5,37.5,28.62,20.16
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,21.33,13.56
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,14.82,7.56
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,8.34,1.57
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.16,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,1.0,0.75,11.0,1.0,0.79,0.0
2016,3,27,6,30,0.0,2.0,0.9,11.0,2.0,1.51,0.0
2016,3,27,6,45,0.0,6.5,1.05,11.5,6.5,4.92,0.0
2016,3,27,7,0,0.0,11.0,1.2,12.0,11.0,8.34,1.46
2016,3,27,7,15,0.0,16.5,1.2,12.0,16.5,12.53,5.18
2016,3,27,7,30,0.0,22.0,1.2,12.0,22.0,16.73,8.9
2016,3,27,7,45,0.0,28.5,1.25,12.0,28.5,21.71,13.24
2016,3,27,8,0,0.0,35.0,1.3,12.0,35.0,26.71,17.53
2016,3,27,8,15,0.0,48.0,1.4,12.0,48.0,36.72,26.09
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,46.76,34.58
2016,3,27,8,45,0.0,71.0,1.6,12.5,71.0,54.51,40.96
2016,3,27,9,0,0.0,81.0,1.7,13.0,81.0,62.29,47.28
2016,3,27,9,15,0.0,94.0,1.75,13.0,94.0,72.58,55.75
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,83.32,64.53
2016,3,27,9,45,3.0,153.0,1.9,13.5,155.5,124.91,98.69
2016,3,27,10,0,6.0,199.0,2.0,14.0,204.0,166.76,132.36
2016,3,27,10,15,6.0,199.5,1.95,14.0,204.5,165.69,131.09
2016,3,27,10,30,6.0,200.0,1.9,14.0,205.0,164.81,130.12
2016,3,27,10,45,10.5,231.5,1.9,14.0,240.0,193.69,153.2
2016,3,27,11,0,15.0,263.0,1.9,14.0,275.0,221.67,175.24
2016,3,27,11,15,20.0,289.5,1.8,14.0,306.0,244.82,193.2
2016,3,27,11,30,25.0,316.0,1.7,14.0,337.0,266.8,210.05
2016,3,27,11,45,18.5,283.5,1.65,14.5,299.0,233.3,183.02
2016,3,27,12,0,12.0,251.0,1.6,15.0,261.0,201.53,157.57
2016,3,27,12,15,15.0,272.0,1.75,15.0,284.5,217.19,169.99
2016,3,27,12,30,18.0,293.0,1.9,15.0,308.0,231.83,181.4
2016,3,27,12,45,15.5,277.5,2.05,15.0,291.0,216.47,169.29
2016,3,27,13,0,13.0,262.0,2.2,15.0,274.0,201.75,157.75
2016,3,27,13,15,12.5,253.5,2.35,15.0,264.5,193.21,151.05
2016,3,27,13,30,12.0,245.0,2.5,15.0,255.0,184.85,144.49
2016,3,27,13,45,6.0,188.5,2.65,15.0,193.5,142.43,110.86
2016,3,27,14,0,0.0,132.0,2.8,15.0,132.0,100.49,77.3
2016,3,27,14,15,0.0,124.0,2.65,14.5,124.0,94.48,72.68
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,88.55,71.32
2016,3,27,14,45,0.0,102.5,2.4,14.0,102.5,78.76,63.02
2016,3,27,15,0,0.0,89.0,2.3,14.0,89.0,68.63,54.4
2016,3,27,15,15,0.0,92.0,2.3,14.0,92.0,70.92,56.54
2016,3,27,15,30,0.0,95.0,2.3,14.0,95.0,73.04,58.55
2016,3,27,15,45,0.0,79.5,2.3,14.0,79.5,61.14,48.32
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,49.11,37.91
2016,3,27,16,15,0.0,54.0,2.15,13.5,54.0,41.37,31.27
2016,3,27,16,30,0.0,44.0,2.0,13.0,44.0,33.64,24.56
2016,3,27,16,45,0.0,38.0,1.95,13.0,38.0,29.02,20.49
2016,3,27,17,0,0.0,32.0,1.9,13.0,32.0,24.4,16.39
2016,3,27,17,15,0.0,26.0,1.8,13.0,26.0,19.8,12.24
2016,3,27,17,30,0.0,20.0,1.7,13.0,20.0,15.2,8.04
2016,3,27,17,45,0.0,14.5,1.65,13.0,14.5,11.0,4.16
2016,3,27,18,0,0.0,9.0,1.6,13.0,9.0,6.82,0.27
2016,3,27,18,15,0.0,4.5,1.6,12.5,4.5,3.4,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,81.5,9.0,2.3,11.0,13.5,74.18,0.0
2016,3,28,6,30,163.0,18.0,2.5,11.0,27.0,203.6,68.82
2016,3,28,6,45,299.5,30.5,2.75,11.5,69.0,360.12,290.75
2016,3,28,7,0,436.0,43.0,3.0,12.0,111.0,504.9,417.4
2016,3,28,7,15,280.0,72.5,3.15,12.5,123.0,400.59,336.92
2016,3,28,7,30,124.0,102.0,3.3,13.0,135.0,251.83,212.02
2016,3,28,7,45,141.0,124.5,3.5,13.5,169.5,292.53,246.33
2016,3,28,8,0,158.0,147.0,3.7,14.0,204.0,332.21,278.26
2016,3,28,8,15,469.5,113.5,3.8,14.5,319.0,632.53,522.21
2016,3,28,8,30,781.0,80.0,3.9,15.0,434.0,897.84,717.02
2016,3,28,8,45,814.5,82.5,4.05,16.0,488.0,928.64,732.97
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,955.58,747.69
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,954.16,744.56
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,960.45,747.27
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,959.94,743.92
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,955.12,737.91
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,938.34,724.76
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,917.47,708.99
2016,3,28,10,45,710.5,202.0,4.4,18.0,740.5,805.95,626.97
2016,3,28,11,0,473.0,308.0,4.4,18.0,681.0,675.11,525.85
2016,3,28,11,15,723.0,204.5,4.35,18.0,789.5,746.77,581.73
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,780.84,607.45
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.5,734.81,569.52
2016,3,28,12,0,974.0,105.0,4.3,19.0,921.0,686.06,529.37
2016,3,28,12,15,975.0,105.0,4.3,19.0,924.0,633.53,486.53
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,578.8,440.79
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,520.82,391.26
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,461.56,339.38
2016,3,28,13,15,966.0,106.5,4.2,19.0,899.5,400.43,284.8
2016,3,28,13,30,963.0,106.0,4.1,19.0,885.0,338.52,229.37
2016,3,28,13,45,956.0,105.5,4.1,19.0,862.5,275.25,174.45
2016,3,28,14,0,949.0,105.0,4.1,19.0,840.0,212.17,124.43
2016,3,28,14,15,941.5,103.5,4.05,18.5,809.5,148.89,85.59
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,94.17,74.94
2016,3,28,14,45,922.5,100.0,3.95,18.0,741.0,92.87,74.04
2016,3,28,15,0,911.0,98.0,3.9,18.0,703.0,91.47,73.01
2016,3,28,15,15,896.0,95.5,3.75,17.5,659.5,89.55,71.7
2016,3,28,15,30,881.0,93.0,3.6,17.0,616.0,79.43,63.34
2016,3,28,15,45,861.5,89.5,3.5,17.0,567.0,77.12,61.55
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,74.73,59.69
2016,3,28,16,15,814.5,82.0,3.1,16.5,465.0,71.73,57.41
2016,3,28,16,30,787.0,78.0,2.8,16.0,412.0,68.67,55.04
2016,3,28,16,45,749.0,73.0,2.55,15.5,356.5,64.62,51.76
2016,3,28,17,0,711.0,68.0,2.3,15.0,301.0,60.52,48.35
2016,3,28,17,15,653.5,61.5,2.15,14.0,245.5,50.69,39.8
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,45.47,35.16
2016,3,28,17,45,506.0,45.5,1.85,12.5,138.5,37.64,27.89
2016,3,28,18,0,416.0,36.0,1.7,12.0,87.0,29.84,20.37
2016,3,28,18,15,208.0,18.0,1.7,11.5,43.5,14.57,4.65
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.0,11.0,1.35,3.5,16.5,92.86,0.0
2016,3,29,6,30,204.0,22.0,1.6,4.0,33.0,246.8,122.68
2016,3,29,6,45,334.5,35.0,1.9,5.0,78.0,396.99,327.89
2016,3,29,7,0,465.0,48.0,2.2,6.0,123.0,538.36,451.57
2016,3,29,7,15,544.0,57.0,2.5,6.5,177.0,631.79,530.6
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,725.83,606.17
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,787.68,652.51
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,847.65,695.46
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,889.02,722.51
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,920.53,741.64
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,942.73,753.7
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,961.0,762.87
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,969.85,766.0
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,974.48,766.35
2016,3,29,9,45,879.0,112.0,3.15,11.5,689.0,968.9,758.71
2016,3,29,10,0,890.0,116.0,3.1,12.0,730.0,959.11,748.45
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.0,930.73,725.05
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,910.2,707.58
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,882.43,685.19
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,851.03,660.51
2016,3,29,11,15,926.5,125.0,2.6,14.0,873.5,814.11,633.02
2016,3,29,11,30,931.0,126.0,2.5,14.0,893.0,773.96,601.42
2016,3,29,11,45,933.5,126.5,2.4,14.5,904.0,729.03,564.78
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,681.42,525.6
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,629.86,483.65
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,576.26,439.07
2016,3,29,12,45,939.0,125.0,2.05,15.5,914.5,520.15,390.79
2016,3,29,13,0,941.0,123.0,2.0,16.0,909.0,462.39,340.01
2016,3,29,13,15,937.0,122.0,1.9,16.0,894.5,401.83,286.66
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,340.71,232.47
2016,3,29,13,45,929.0,119.0,1.7,16.0,858.0,278.65,178.74
2016,3,29,14,0,925.0,117.0,1.6,16.0,836.0,216.52,129.4
2016,3,29,14,15,917.0,115.0,1.5,16.0,805.5,154.18,90.69
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,99.3,79.69
2016,3,29,14,45,899.0,110.0,1.35,16.0,738.0,97.68,78.58
2016,3,29,15,0,889.0,107.0,1.3,16.0,701.0,87.12,69.74
2016,3,29,15,15,873.5,104.5,1.25,16.0,657.5,85.93,68.91
2016,3,29,15,30,858.0,102.0,1.2,16.0,614.0,84.68,68.04
2016,3,29,15,45,839.0,98.0,1.15,16.0,565.5,82.28,66.18
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,79.79,64.25
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,77.01,62.19
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,74.18,60.05
2016,3,29,16,45,726.0,80.0,0.8,15.0,356.5,64.26,51.52
2016,3,29,17,0,688.0,74.0,0.7,15.0,302.0,59.9,47.81
2016,3,29,17,15,630.0,67.0,0.7,14.5,246.5,54.49,43.13
2016,3,29,17,30,572.0,60.0,0.7,14.0,191.0,49.08,38.26
2016,3,29,17,45,482.0,49.5,0.7,13.5,140.0,40.62,30.46
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,32.16,22.37
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,20.06,9.05
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,7.87,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,11.5,1.65,4.0,17.5,85.19,0.0
2016,3,30,6,30,184.0,23.0,1.8,5.0,35.0,231.39,137.57
2016,3,30,6,45,313.0,37.0,2.0,6.0,79.5,380.77,315.83
2016,3,30,7,0,442.0,51.0,2.2,7.0,124.0,521.79,437.66
2016,3,30,7,15,520.0,60.5,2.2,7.5,177.5,614.86,514.53
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,708.43,587.38
2016,3,30,7,45,652.0,76.0,2.2,9.0,287.0,773.92,633.95
2016,3,30,8,0,706.0,82.0,2.2,10.0,343.0,837.58,676.83
2016,3,30,8,15,741.0,87.0,2.3,10.5,397.0,878.88,703.89
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,910.32,723.4
2016,3,30,8,45,801.5,96.0,2.55,12.0,502.5,935.16,737.09
2016,3,30,9,0,827.0,100.0,2.7,13.0,554.0,956.09,747.9
2016,3,30,9,15,845.0,103.0,2.75,13.5,600.5,964.46,750.42
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,968.67,750.31
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.0,962.72,743.38
2016,3,30,10,0,884.0,114.0,2.9,15.0,727.0,952.61,733.89
2016,3,30,10,15,893.5,116.0,2.9,15.0,761.0,924.03,712.78
2016,3,30,10,30,903.0,118.0,2.9,15.0,795.0,903.3,697.42
2016,3,30,10,45,904.0,122.0,2.95,15.5,820.5,873.56,674.89
2016,3,30,11,0,905.0,126.0,3.0,16.0,846.0,840.44,650.12
2016,3,30,11,15,909.0,127.0,3.0,16.0,864.5,803.72,623.39
2016,3,30,11,30,913.0,128.0,3.0,16.0,883.0,763.87,592.62
2016,3,30,11,45,909.5,131.5,3.05,16.5,892.0,718.13,556.08
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,670.14,517.19
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,619.29,476.23
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,566.59,432.66
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,510.8,384.74
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,454.36,335.23
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,394.35,282.57
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,334.29,229.47
2016,3,30,13,45,856.5,145.5,3.35,18.0,830.0,275.06,178.76
2016,3,30,14,0,836.0,151.0,3.4,18.0,804.0,217.68,133.73
2016,3,30,14,15,825.5,148.5,3.4,17.5,773.5,158.51,96.55
2016,3,30,14,30,815.0,146.0,3.4,17.0,743.0,106.02,85.22
2016,3,30,14,45,789.5,148.0,3.4,17.0,703.0,108.15,87.26
2016,3,30,15,0,764.0,150.0,3.4,17.0,663.0,101.49,81.79
2016,3,30,15,15,695.5,155.5,3.35,17.0,600.0,104.74,84.78
2016,3,30,15,30,627.0,161.0,3.3,17.0,537.0,108.58,88.29
2016,3,30,15,45,528.5,174.0,3.25,17.0,473.5,115.24,94.26
2016,3,30,16,0,430.0,187.0,3.2,17.0,410.0,121.95,100.31
2016,3,30,16,15,464.5,159.0,2.9,16.5,377.5,107.52,88.37
2016,3,30,16,30,499.0,131.0,2.6,16.0,345.0,92.09,75.44
2016,3,30,16,45,442.5,125.5,2.35,15.5,297.0,88.39,72.59
2016,3,30,17,0,386.0,120.0,2.1,15.0,249.0,84.71,69.66
2016,3,30,17,15,390.5,99.5,1.95,14.0,210.0,71.96,58.69
2016,3,30,17,30,395.0,79.0,1.8,13.0,171.0,58.56,46.84
2016,3,30,17,45,310.0,63.0,1.7,12.5,123.5,46.91,36.16
2016,3,30,18,0,225.0,47.0,1.6,12.0,76.0,35.14,25.1
2016,3,30,18,15,112.5,28.0,1.6,11.5,42.5,21.1,10.34
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,7.08,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,5.51,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,10.65,1.4
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,25.51,15.66
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,43.24,31.28
2016,3,31,7,15,0.0,72.0,3.95,12.5,72.0,65.05,50.27
2016,3,31,7,30,0.0,94.0,4.0,13.0,94.0,85.7,67.98
2016,3,31,7,45,7.0,114.0,4.1,13.5,117.0,109.86,88.67
2016,3,31,8,0,14.0,134.0,4.2,14.0,140.0,133.78,108.76
2016,3,31,8,15,31.5,161.5,4.35,14.5,176.0,195.69,160.48
2016,3,31,8,30,49.0,189.0,4.5,15.0,212.0,239.75,196.41
2016,3,31,8,45,67.5,216.0,4.65,16.0,251.5,282.99,230.62
2016,3,31,9,0,86.0,243.0,4.8,17.0,291.0,324.88,263.01
2016,3,31,9,15,99.0,267.5,4.95,17.0,327.0,356.97,287.92
2016,3,31,9,30,112.0,292.0,5.1,17.0,363.0,387.61,311.49
2016,3,31,9,45,84.5,300.0,5.25,17.5,355.5,360.77,288.06
2016,3,31,10,0,57.0,308.0,5.4,18.0,348.0,335.18,265.89
2016,3,31,10,15,92.0,338.0,5.45,18.5,406.0,388.46,307.35
2016,3,31,10,30,127.0,368.0,5.5,19.0,464.0,456.19,358.77
2016,3,31,10,45,114.0,378.5,5.55,19.5,467.0,425.72,333.63
2016,3,31,11,0,101.0,389.0,5.6,20.0,470.0,413.58,322.77
2016,3,31,11,15,134.5,404.0,5.55,20.0,514.5,452.96,352.69
2016,3,31,11,30,168.0,419.0,5.5,20.0,559.0,473.62,367.95
2016,3,31,11,45,97.5,377.0,5.45,20.5,458.5,367.43,284.91
2016,3,31,12,0,27.0,335.0,5.4,21.0,358.0,280.64,216.55
2016,3,31,12,15,41.5,363.5,5.3,21.0,399.0,303.73,234.3
2016,3,31,12,30,56.0,392.0,5.2,21.0,440.0,323.44,248.97
2016,3,31,12,45,45.5,372.0,5.15,21.0,411.0,295.09,226.85
2016,3,31,13,0,35.0,352.0,5.1,21.0,382.0,268.87,206.54
2016,3,31,13,15,71.5,378.0,4.95,21.0,437.5,289.61,221.34
2016,3,31,13,30,108.0,404.0,4.8,21.0,493.0,303.67,230.26
2016,3,31,13,45,127.5,396.0,4.65,21.0,498.5,279.27,210.02
2016,3,31,14,0,147.0,388.0,4.5,21.0,504.0,260.41,194.64
2016,3,31,14,15,90.5,344.0,4.2,20.5,414.5,227.6,173.05
2016,3,31,14,30,34.0,300.0,3.9,20.0,325.0,192.74,156.12
2016,3,31,14,45,40.5,293.5,3.65,20.0,321.5,189.15,153.47
2016,3,31,15,0,47.0,287.0,3.4,20.0,318.0,185.33,150.61
2016,3,31,15,15,23.5,165.5,3.2,19.5,181.0,117.18,94.31
2016,3,31,15,30,0.0,44.0,3.0,19.0,44.0,33.75,23.56
2016,3,31,15,45,0.0,95.5,2.9,19.0,95.5,73.28,57.75
2016,3,31,16,0,0.0,147.0,2.8,19.0,147.0,108.19,87.82
2016,3,31,16,15,0.0,140.0,2.65,18.5,140.0,102.82,83.63
2016,3,31,16,30,0.0,133.0,2.5,18.0,133.0,97.33,79.36
2016,3,31,16,45,0.0,115.0,2.4,18.0,115.0,84.67,68.64
2016,3,31,17,0,0.0,97.0,2.3,18.0,97.0,71.89,57.67
2016,3,31,17,15,0.0,79.0,2.2,17.5,79.0,59.0,46.54
2016,3,31,17,30,0.0,61.0,2.1,17.0,61.0,45.99,35.07
2016,3,31,17,45,0.0,45.0,2.05,17.0,45.0,34.24,24.44
2016,3,31,18,0,0.0,29.0,2.0,17.0,29.0,22.14,13.43
2016,3,31,18,15,0.0,16.5,2.0,16.5,16.5,12.56,3.93
2016,3,31,18,30,0.0,4.0,2.0,16.0,4.0,3.15,0.0
2016,3,31,18,45,0.0,2.0,2.0,16.0,2.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.0,5.25,17.0,5.0,3.93,0.0
2016,4,1,6,30,0.0,10.0,5.4,17.0,10.0,7.59,0.0
2016,4,1,6,45,0.0,22.0,5.6,17.5,22.0,16.75,8.09
2016,4,1,7,0,0.0,34.0,5.8,18.0,34.0,25.96,16.08
2016,4,1,7,15,0.0,49.0,5.8,18.0,49.0,37.51,26.03
2016,4,1,7,30,0.0,64.0,5.8,18.0,64.0,50.32,36.94
2016,4,1,7,45,0.0,80.0,5.8,18.0,80.0,64.35,48.74
2016,4,1,8,0,0.0,96.0,5.8,18.0,96.0,78.17,60.2
2016,4,1,8,15,8.0,133.0,5.7,18.0,136.5,121.24,96.21
2016,4,1,8,30,16.0,170.0,5.6,18.0,177.0,164.27,131.6
2016,4,1,8,45,44.5,206.5,5.6,18.5,230.5,248.06,199.98
2016,4,1,9,0,73.0,243.0,5.6,19.0,284.0,311.58,250.5
2016,4,1,9,15,53.5,249.0,5.7,19.5,280.5,291.1,232.14
2016,4,1,9,30,34.0,255.0,5.8,20.0,277.0,271.78,215.0
2016,4,1,9,45,41.0,278.5,5.9,20.5,306.5,296.7,233.88
2016,4,1,10,0,48.0,302.0,6.0,21.0,336.0,320.4,251.52
2016,4,1,10,15,50.5,315.5,5.9,21.0,352.5,328.75,257.36
2016,4,1,10,30,53.0,329.0,5.8,21.0,369.0,336.46,262.74
2016,4,1,10,45,53.5,340.0,5.75,21.5,382.0,339.45,263.96
2016,4,1,11,0,54.0,351.0,5.7,22.0,395.0,341.9,264.8
2016,4,1,11,15,55.5,361.0,5.5,22.0,407.0,343.63,265.54
2016,4,1,11,30,57.0,371.0,5.3,22.0,419.0,344.66,265.75
2016,4,1,11,45,54.0,378.0,5.15,22.0,424.0,339.53,261.24
2016,4,1,12,0,51.0,385.0,5.0,22.0,429.0,334.19,256.64
2016,4,1,12,15,236.0,376.0,4.95,22.0,578.5,428.54,328.74
2016,4,1,12,30,421.0,367.0,4.9,22.0,728.0,492.89,374.59
2016,4,1,12,45,283.0,398.0,4.85,22.0,640.0,416.96,315.76
2016,4,1,13,0,145.0,429.0,4.8,22.0,552.0,358.3,271.58
2016,4,1,13,15,89.0,384.5,4.8,22.0,460.0,299.59,227.38
2016,4,1,13,30,33.0,340.0,4.8,22.0,368.0,245.25,187.02
2016,4,1,13,45,29.5,322.5,4.8,22.0,347.0,226.55,172.73
2016,4,1,14,0,26.0,305.0,4.8,22.0,326.0,208.91,159.34
2016,4,1,14,15,21.0,281.0,4.6,21.5,297.5,201.0,154.12
2016,4,1,14,30,16.0,257.0,4.4,21.0,269.0,182.35,147.12
2016,4,1,14,45,13.0,236.5,4.2,21.0,246.5,169.06,136.43
2016,4,1,15,0,10.0,216.0,4.0,21.0,224.0,155.56,125.54
2016,4,1,15,15,8.0,201.0,3.9,20.5,207.0,145.37,117.61
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,135.06,109.51
2016,4,1,15,45,5.5,178.0,3.75,20.0,181.5,129.13,104.86
2016,4,1,16,0,5.0,170.0,3.7,20.0,173.0,123.1,100.1
2016,4,1,16,15,2.5,142.5,3.65,20.0,144.0,104.54,84.63
2016,4,1,16,30,0.0,115.0,3.6,20.0,115.0,85.6,68.68
2016,4,1,16,45,0.0,100.0,3.55,20.0,100.0,74.81,59.59
2016,4,1,17,0,0.0,85.0,3.5,20.0,85.0,63.92,50.3
2016,4,1,17,15,0.0,69.5,3.35,19.5,69.5,52.61,40.58
2016,4,1,17,30,0.0,54.0,3.2,19.0,54.0,41.21,30.58
2016,4,1,17,45,0.0,40.0,3.1,19.0,40.0,30.58,21.05
2016,4,1,18,0,0.0,26.0,3.0,19.0,26.0,19.83,11.33
2016,4,1,18,15,0.0,15.0,3.05,19.0,15.0,11.41,3.14
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.15,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,5.51,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,10.64,2.24
2016,4,2,6,45,0.0,28.5,2.25,12.5,28.5,21.76,12.61
2016,4,2,7,0,0.0,43.0,2.5,13.0,43.0,33.23,22.75
2016,4,2,7,15,0.0,60.0,2.6,13.0,60.0,48.9,36.43
2016,4,2,7,30,0.0,77.0,2.7,13.0,77.0,64.06,49.52
2016,4,2,7,45,0.0,45.0,2.8,13.0,45.0,34.39,24.03
2016,4,2,8,0,0.0,13.0,2.9,13.0,13.0,9.89,2.88
2016,4,2,8,15,27.5,104.5,2.9,13.0,117.5,122.43,100.02
2016,4,2,8,30,55.0,196.0,2.9,13.0,222.0,253.25,208.57
2016,4,2,8,45,69.5,222.0,2.9,13.5,259.0,291.14,238.14
2016,4,2,9,0,84.0,248.0,2.9,14.0,296.0,327.79,266.42
2016,4,2,9,15,440.0,187.0,2.95,14.0,465.5,665.88,536.72
2016,4,2,9,30,796.0,126.0,3.0,14.0,635.0,930.28,727.3
2016,4,2,9,45,818.5,126.5,3.15,14.5,678.0,932.56,724.51
2016,4,2,10,0,841.0,127.0,3.3,15.0,721.0,930.44,721.2
2016,4,2,10,15,668.5,207.0,3.5,15.5,693.0,837.05,652.88
2016,4,2,10,30,496.0,287.0,3.7,16.0,665.0,730.22,570.52
2016,4,2,10,45,700.5,204.5,3.95,16.5,759.0,803.55,627.19
2016,4,2,11,0,905.0,122.0,4.2,17.0,853.0,839.41,653.33
2016,4,2,11,15,911.0,123.0,4.35,17.0,873.0,804.22,627.86
2016,4,2,11,30,917.0,124.0,4.5,17.0,893.0,765.76,598.49
2016,4,2,11,45,929.0,120.0,4.7,17.5,907.0,724.06,565.21
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,679.09,528.51
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,627.83,486.72
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,574.5,442.02
2016,4,2,12,45,582.0,272.5,5.35,18.0,772.0,465.53,356.14
2016,4,2,13,0,221.0,429.0,5.5,18.0,617.0,388.34,298.21
2016,4,2,13,15,330.0,386.0,5.6,18.0,661.5,369.94,279.85
2016,4,2,13,30,439.0,343.0,5.7,18.0,706.0,338.21,249.02
2016,4,2,13,45,501.0,312.5,5.85,18.0,716.5,296.98,211.6
2016,4,2,14,0,563.0,282.0,6.0,18.0,727.0,249.35,170.92
2016,4,2,14,15,747.0,190.0,6.0,17.5,757.0,169.5,107.37
2016,4,2,14,30,931.0,98.0,6.0,17.0,787.0,91.75,73.17
2016,4,2,14,45,922.0,95.5,6.05,17.0,750.5,90.26,72.08
2016,4,2,15,0,913.0,93.0,6.1,17.0,714.0,88.63,70.85
2016,4,2,15,15,899.5,91.0,6.0,16.5,670.5,87.03,69.79
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,85.3,68.63
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,82.15,66.11
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,71.46,57.03
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,68.76,54.99
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,65.99,52.86
2016,4,2,16,45,770.5,69.5,5.1,14.5,372.0,62.23,49.81
2016,4,2,17,0,735.0,65.0,4.9,14.0,317.0,58.43,46.66
2016,4,2,17,15,682.5,59.5,4.7,13.5,261.5,53.58,42.46
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,44.97,34.75
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,38.21,28.49
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,31.56,22.09
2016,4,2,18,15,298.0,26.0,4.15,11.5,59.5,21.39,11.56
2016,4,2,18,30,143.0,14.0,4.1,11.0,18.0,11.02,0.0
2016,4,2,18,45,71.5,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.0,14.0,2.75,1.5,26.5,139.79,0.0
2016,4,3,6,30,308.0,28.0,3.0,2.0,53.0,361.81,282.43
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,488.49,414.69
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,621.35,530.51
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,705.42,601.66
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,789.53,669.1
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,840.05,706.47
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,896.79,747.08
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,933.66,770.14
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,967.07,790.03
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,987.26,800.19
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,1003.47,807.47
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,996.2,797.56
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,996.98,793.88
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,989.71,784.58
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,978.28,772.67
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,959.01,755.5
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,935.74,735.82
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,905.53,711.49
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,871.67,684.81
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,832.75,654.33
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,790.58,620.2
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,743.16,581.75
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,693.11,540.68
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,639.79,496.28
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,584.42,449.25
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,526.17,398.81
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,466.41,345.92
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,404.7,291.06
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,342.38,235.15
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,278.72,178.99
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,215.15,127.29
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,151.95,86.62
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,90.97,72.9
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,89.67,72.02
