Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,88.25,70.96
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,86.61,69.73
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,84.84,68.4
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,82.77,66.82
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,73.33,58.84
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,70.69,56.87
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,68.0,54.81
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,64.3,51.74
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,60.58,48.57
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,51.17,40.43
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,46.34,36.18
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,39.3,29.73
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,32.32,23.06
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,21.8,12.3
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,11.02,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,145.16,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,372.37,292.54
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,491.86,410.51
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,617.18,516.1
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,698.42,581.84
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,772.61,638.47
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,830.48,679.04
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,886.05,716.09
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,922.15,738.72
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,954.91,758.5
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,974.11,768.27
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,977.47,766.83
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,983.06,767.7
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,984.6,766.19
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,977.24,758.64
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,965.77,748.46
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,946.42,732.12
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,923.14,713.28
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,893.49,690.52
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,860.21,665.31
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,821.77,637.42
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,780.11,605.82
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,733.82,568.48
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,684.92,528.46
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,632.27,485.56
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,577.61,439.93
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,519.89,390.05
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,460.89,337.97
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,400.14,284.13
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,338.8,229.4
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,276.43,175.2
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,214.47,125.54
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,152.28,85.83
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,91.32,71.88
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,91.56,72.28
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,91.78,72.62
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,89.99,71.29
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,79.7,62.73
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,79.58,62.83
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,79.57,63.04
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,76.88,61.07
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,68.48,54.14
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,66.47,52.69
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,64.63,51.32
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,58.81,46.37
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,52.93,41.2
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,45.06,34.06
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,35.06,24.81
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,22.85,12.92
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,10.68,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,5.51,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,177.17,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,351.54,287.13
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,482.49,414.61
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,618.79,533.89
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,703.45,606.04
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,787.87,674.4
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,844.87,717.19
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,899.66,756.65
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,930.44,777.19
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,965.81,800.87
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,985.62,810.98
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,1001.41,818.13
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,1008.72,818.63
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,1011.75,816.18
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,1004.72,806.65
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,981.15,785.5
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,963.11,770.22
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,941.04,752.2
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,912.08,728.35
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,879.43,702.1
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,840.82,672.9
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,798.99,639.19
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,752.72,600.44
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,703.75,559.03
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,650.53,514.52
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,595.34,467.32
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,537.88,416.38
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,478.62,362.72
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,416.64,306.49
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,354.11,249.31
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,290.23,191.69
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,226.11,138.27
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,162.5,96.11
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,99.74,81.63
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,97.4,79.84
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,95.69,78.54
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,93.67,77.12
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,83.27,68.35
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,81.16,66.71
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,78.95,64.98
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,76.13,62.82
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,73.23,60.57
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,69.34,57.29
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,60.41,49.38
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,55.32,45.03
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,50.21,40.48
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,42.88,33.59
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,35.58,26.48
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,24.69,15.4
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,13.89,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,6.69,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,194.26,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,383.05,314.24
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,498.26,423.65
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,618.29,526.27
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,698.73,591.93
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,778.99,654.1
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,832.16,692.14
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,883.12,727.15
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,912.83,745.43
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,946.63,766.45
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,968.43,778.45
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,986.29,787.7
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,992.18,788.55
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,993.92,786.74
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,975.29,769.4
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,964.97,758.37
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,946.53,743.13
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,924.17,725.35
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,893.93,702.49
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,860.21,677.2
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,822.48,649.91
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,781.58,618.33
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,734.7,580.14
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,685.64,539.61
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,634.33,497.5
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,581.08,452.63
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,524.54,403.16
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,467.37,352.08
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,408.6,299.24
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,349.33,245.5
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,285.27,189.37
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,225.89,140.86
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,177.42,116.1
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,156.55,129.6
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,156.15,129.54
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,157.18,130.7
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,149.22,124.42
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,140.69,117.64
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,146.65,123.14
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,156.92,132.39
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,138.9,117.37
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,120.39,101.76
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,107.34,90.75
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,94.04,79.31
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,81.07,67.95
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,65.38,53.85
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,49.9,39.64
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,34.29,25.1
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,20.86,12.09
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,6.83,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,3.54,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,112.12,19.77
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,246.27,198.53
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,404.06,340.33
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,582.31,490.57
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,665.51,559.27
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,748.8,625.15
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,608.32,512.95
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,445.41,375.76
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,719.03,597.69
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,953.84,770.24
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,974.59,779.44
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,979.29,778.42
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,984.25,779.35
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,985.2,777.57
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,977.66,768.91
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,966.05,757.65
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,946.22,742.61
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,922.51,724.97
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,892.48,701.84
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,858.9,676.22
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,640.79,508.22
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,403.71,318.32
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,352.14,277.61
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,304.75,239.61
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,408.61,321.53
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,487.69,380.72
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,346.48,270.1
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,231.81,180.98
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,301.22,230.29
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,346.25,255.71
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,271.41,202.38
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,237.91,184.84
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,174.41,120.28
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,105.29,84.63
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,87.33,69.51
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,128.53,104.82
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,128.04,104.84
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,143.5,118.55
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,121.84,100.28
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,106.53,87.39
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,115.07,95.29
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,118.09,98.43
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,108.48,90.34
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,94.23,78.06
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,73.07,59.6
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,57.58,45.87
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,48.07,37.22
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,38.36,28.15
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,26.5,16.65
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,13.74,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,7.08,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,212.9,82.97
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,410.21,336.97
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,528.6,443.57
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,651.28,545.54
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,730.27,609.33
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,809.02,669.89
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,858.26,704.88
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,912.92,742.76
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,948.04,763.76
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,979.71,781.87
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,999.56,791.28
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,1003.21,789.37
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,1007.38,789.58
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,1007.47,787.12
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,999.77,778.53
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,987.92,767.39
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,967.91,752.22
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,943.91,734.49
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,913.8,711.69
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,880.0,686.4
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,840.26,658.12
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,797.3,626.24
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,749.87,588.17
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,699.77,547.3
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,482.97,379.56
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,294.7,231.77
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,215.87,169.78
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,142.24,110.82
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,266.69,204.0
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,353.7,260.63
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,305.68,218.82
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,256.72,178.71
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,204.3,141.08
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,150.06,123.51
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,171.05,141.6
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,205.0,170.52
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,168.08,139.91
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,133.45,110.91
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,116.49,96.62
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,99.22,81.9
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,83.04,68.13
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,66.55,53.9
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,58.42,46.95
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,60.6,49.15
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,55.61,44.83
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,50.61,40.35
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,43.43,33.72
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,36.25,26.83
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,25.86,16.6
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,15.54,0.0
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,7.47,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,217.68,113.18
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,413.77,346.14
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,533.69,456.2
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,657.64,563.08
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,483.55,421.82
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,261.46,227.02
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,215.72,185.78
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,189.52,160.64
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,380.26,328.05
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,572.68,489.79
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,827.2,697.4
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,1021.97,845.56
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,1026.89,845.69
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,1027.63,843.79
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,1019.6,835.53
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,1007.35,824.36
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,986.77,807.16
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,962.13,787.14
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,931.47,761.32
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,897.05,732.88
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,786.77,643.51
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,664.93,542.46
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,705.08,574.96
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,712.5,579.14
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,658.38,531.95
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,602.18,482.19
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,542.63,428.59
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,481.68,372.48
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,419.04,313.88
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,355.74,254.3
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,291.65,195.33
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,227.71,140.81
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,163.28,96.16
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,99.6,82.53
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,93.59,77.45
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,92.82,76.95
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,91.04,75.71
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,89.11,74.34
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,79.14,65.65
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,77.78,64.66
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,75.27,62.75
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,72.7,60.77
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,69.81,58.34
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,61.84,51.24
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,57.18,47.16
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,52.52,42.93
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,45.27,36.1
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,38.02,29.04
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,27.19,18.25
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,16.41,0.0
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,7.87,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,241.66,149.38
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,460.81,385.8
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,565.87,479.37
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,674.38,569.51
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,748.39,625.44
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,814.73,671.93
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,864.46,703.78
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,911.57,732.36
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,944.61,747.54
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,974.19,759.34
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,989.67,762.02
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,1001.21,762.12
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,992.39,751.42
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,992.14,746.98
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,980.46,735.19
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,964.86,721.33
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,945.49,709.81
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,922.29,695.84
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,889.93,675.58
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,854.33,652.81
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,816.76,628.57
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,776.15,599.77
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,729.16,564.87
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,680.19,527.35
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,629.37,487.35
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,576.82,444.67
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,521.48,397.92
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,465.23,348.99
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,401.62,297.4
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,356.23,262.19
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,306.28,217.95
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,250.56,171.06
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,180.55,116.44
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,108.08,88.33
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,102.1,83.48
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,102.11,83.69
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,101.1,83.02
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,92.1,75.42
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,89.41,73.32
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,86.55,71.07
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,97.83,81.38
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,106.53,89.47
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,89.54,74.72
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,72.65,59.9
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,66.83,55.02
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,60.93,49.87
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,51.96,41.61
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,40.22,30.59
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,28.06,18.8
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,15.93,1.03
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,8.26,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,12.96,3.13
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,28.51,18.64
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,53.5,41.03
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,76.73,61.78
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,107.07,88.77
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,153.57,129.06
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,205.58,173.67
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,256.76,216.48
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,193.56,161.03
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,120.86,97.5
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,157.06,127.74
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,192.8,156.94
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,192.96,156.17
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,193.48,155.83
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,315.41,254.68
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,416.35,333.38
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,597.82,476.44
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,744.89,587.49
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,794.51,624.55
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,821.16,644.78
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,787.63,617.27
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,751.03,587.5
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,710.88,554.87
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,667.54,519.2
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,565.62,437.86
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,476.89,367.79
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,481.68,367.56
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,459.42,342.14
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,403.14,292.36
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,346.67,242.14
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,289.04,191.99
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,231.99,145.56
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,195.94,134.95
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,219.28,178.65
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,190.26,154.98
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,176.39,143.82
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,137.98,111.98
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,103.98,83.54
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,103.78,83.64
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,103.65,83.8
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,102.8,83.52
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,102.52,83.72
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,98.94,80.91
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,95.35,78.02
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,85.16,69.43
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,73.04,58.92
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,59.61,46.97
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,45.94,34.55
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,30.98,20.64
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,16.0,2.1
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,8.26,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,4.72,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,69.35,44.02
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,123.35,98.83
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,179.7,149.23
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,234.46,197.14
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,287.29,242.42
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,340.73,286.84
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,224.66,187.52
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,83.03,64.87
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,101.47,80.24
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,119.7,95.09
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,72.65,55.49
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,32.99,22.12
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,181.86,146.03
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,339.1,270.62
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,193.35,153.61
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,60.22,44.31
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,74.35,55.96
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,88.75,67.64
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,127.74,99.15
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,166.29,129.75
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,170.84,133.17
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,175.21,136.54
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,174.7,136.05
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,174.1,135.52
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,173.03,134.6
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,171.87,133.62
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,308.95,239.77
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,412.44,314.26
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,348.61,265.44
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,300.95,231.01
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,267.38,205.6
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,237.38,183.21
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,237.55,182.56
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,216.91,177.27
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,165.12,134.71
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,91.37,72.89
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,118.95,96.62
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,161.75,133.01
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,118.33,96.52
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,82.0,65.72
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,79.19,63.68
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,76.28,61.5
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,65.62,52.38
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,60.54,48.08
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,55.97,44.34
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,51.38,40.42
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,44.62,34.36
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,37.85,28.05
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,27.91,18.51
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,18.02,4.45
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,8.65,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,72.91,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,285.49,213.52
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,444.64,374.33
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,551.25,467.69
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,660.83,557.97
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,735.44,617.04
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,809.46,672.87
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,862.1,710.54
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,905.82,741.05
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,939.74,761.98
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,970.22,780.01
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,989.32,790.11
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,1004.49,797.49
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,1009.02,796.4
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,996.79,784.43
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,986.84,773.33
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,972.86,759.61
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,953.18,741.11
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,929.68,720.18
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,898.87,694.34
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,864.67,666.37
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,826.95,639.29
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,786.14,608.13
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,740.48,571.65
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,692.41,532.8
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.0,640.74,491.46
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,587.24,447.61
2016,4,13,12,45,921.5,137.0,2.15,15.5,955.5,530.64,399.43
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,473.34,349.62
2016,4,13,13,15,752.5,222.0,1.95,16.0,879.0,408.48,296.91
2016,4,13,13,30,591.0,304.0,1.8,16.0,811.0,361.79,260.25
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,309.6,215.68
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,253.17,169.81
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,207.13,140.59
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,165.14,124.0
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,153.51,125.13
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,148.35,121.08
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,149.7,122.51
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,151.19,124.09
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,150.17,123.6
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,141.38,116.56
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,132.74,109.83
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,123.86,102.81
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,114.7,95.26
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,105.23,87.34
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,91.29,75.65
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,76.85,63.19
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,62.85,50.66
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,47.72,36.81
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,32.34,22.41
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,16.74,4.64
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,8.65,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
