Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,79.6,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,283.17,217.86
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,426.87,358.84
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,530.61,449.3
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,637.11,537.24
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,711.68,595.23
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,785.66,649.96
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,837.35,684.47
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,886.78,716.1
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,914.34,732.32
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,946.39,751.65
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,965.21,761.35
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,980.17,768.48
2016,4,14,9,15,842.0,112.0,2.9,11.5,659.5,985.91,768.85
2016,4,14,9,30,858.0,115.0,2.9,12.0,705.0,987.57,766.65
2016,4,14,9,45,869.0,118.5,2.9,12.5,744.0,980.83,758.87
2016,4,14,10,0,880.0,122.0,2.9,13.0,783.0,957.25,739.74
2016,4,14,10,15,889.0,123.5,2.9,13.0,816.0,938.9,725.95
2016,4,14,10,30,898.0,125.0,2.9,13.0,849.0,916.75,709.6
2016,4,14,10,45,903.5,127.0,2.9,13.5,875.0,888.35,687.73
2016,4,14,11,0,909.0,129.0,2.9,14.0,901.0,856.45,663.57
2016,4,14,11,15,913.5,130.0,2.85,14.5,919.0,819.55,635.65
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,779.56,603.74
2016,4,14,11,45,919.5,131.5,2.8,15.5,946.5,734.23,567.68
2016,4,14,12,0,921.0,132.0,2.8,16.0,956.0,686.47,529.18
2016,4,14,12,15,921.0,132.0,2.75,16.0,957.5,635.28,488.02
2016,4,14,12,30,921.0,132.0,2.7,16.0,959.0,582.3,444.38
2016,4,14,12,45,922.5,130.0,2.7,16.5,952.5,527.13,397.21
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,470.52,347.71
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,411.56,295.98
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,352.11,243.21
2016,4,14,13,45,912.5,124.0,2.7,17.0,892.5,291.59,190.29
2016,4,14,14,0,908.0,122.0,2.7,17.0,870.0,231.15,140.73
2016,4,14,14,15,900.0,120.5,2.7,17.0,839.0,170.9,99.76
2016,4,14,14,30,892.0,119.0,2.7,17.0,808.0,111.55,77.1
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.0,100.07,80.13
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,89.63,71.45
2016,4,14,15,15,857.5,111.0,2.65,16.5,690.5,88.46,70.78
2016,4,14,15,30,843.0,108.0,2.6,16.0,647.0,87.19,70.03
2016,4,14,15,45,825.0,104.5,2.6,16.0,599.0,85.42,68.71
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,83.55,67.33
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,81.07,65.54
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,78.52,63.68
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,68.86,55.43
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,65.13,52.32
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,60.01,48.1
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,54.84,43.69
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,47.83,37.33
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,40.82,30.73
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,30.22,20.7
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,19.62,7.31
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,9.44,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,6.69,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,13.38,0.0
2016,4,15,6,15,191.0,30.0,2.7,4.0,56.5,257.54,203.59
2016,4,15,6,30,382.0,43.0,2.8,4.0,96.0,449.99,381.46
2016,4,15,6,45,471.5,53.5,2.9,4.5,147.5,555.0,472.82
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,662.67,561.61
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,737.13,620.15
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,810.88,675.53
2016,4,15,7,45,716.5,84.0,3.5,7.0,366.0,863.0,711.46
2016,4,15,8,0,757.0,89.0,3.7,8.0,422.0,905.45,739.09
2016,4,15,8,15,785.0,93.5,3.8,8.5,476.0,939.94,760.95
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,970.96,779.99
2016,4,15,8,45,833.0,102.0,4.0,10.0,580.5,989.57,788.48
2016,4,15,9,0,853.0,106.0,4.1,11.0,631.0,1004.26,794.26
2016,4,15,9,15,868.0,109.0,4.1,11.5,676.5,1008.71,793.7
2016,4,15,9,30,883.0,112.0,4.1,12.0,722.0,1009.04,790.49
2016,4,15,9,45,892.5,115.5,4.15,12.5,761.0,987.58,772.5
2016,4,15,10,0,902.0,119.0,4.2,13.0,800.0,975.17,761.3
2016,4,15,10,15,910.0,120.5,4.15,13.0,833.0,955.42,745.84
2016,4,15,10,30,918.0,122.0,4.1,13.0,866.0,931.85,727.9
2016,4,15,10,45,922.0,124.5,4.1,13.5,890.5,902.06,704.64
2016,4,15,11,0,926.0,127.0,4.1,14.0,915.0,868.79,679.06
2016,4,15,11,15,929.0,128.0,4.0,14.0,932.5,830.13,650.46
2016,4,15,11,30,932.0,129.0,3.9,14.0,950.0,788.46,617.91
2016,4,15,11,45,933.0,130.0,3.85,14.5,959.0,742.61,580.56
2016,4,15,12,0,934.0,131.0,3.8,15.0,968.0,694.32,540.78
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.0,642.24,498.17
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,588.4,453.14
2016,4,15,12,45,754.0,230.0,3.55,15.5,905.0,519.43,395.7
2016,4,15,13,0,575.0,329.0,3.5,16.0,840.0,461.5,348.16
2016,4,15,13,15,750.0,227.0,3.4,16.0,882.0,411.72,302.0
2016,4,15,13,30,925.0,125.0,3.3,16.0,924.0,354.61,246.49
2016,4,15,13,45,766.5,200.5,3.25,16.5,851.0,293.96,198.6
2016,4,15,14,0,608.0,276.0,3.2,17.0,778.0,257.33,174.23
2016,4,15,14,15,555.5,280.5,3.15,17.0,726.5,210.91,143.92
2016,4,15,14,30,503.0,285.0,3.1,17.0,675.0,168.33,125.76
2016,4,15,14,45,513.0,265.0,3.05,17.0,647.0,153.23,124.82
2016,4,15,15,0,523.0,245.0,3.0,17.0,619.0,145.96,119.01
2016,4,15,15,15,684.5,177.0,2.9,16.5,635.5,114.51,92.91
2016,4,15,15,30,846.0,109.0,2.8,16.0,652.0,87.85,70.55
2016,4,15,15,45,825.0,106.0,2.75,16.0,603.0,86.35,69.5
2016,4,15,16,0,804.0,103.0,2.7,16.0,554.0,84.78,68.38
2016,4,15,16,15,778.5,99.0,2.55,15.5,502.0,82.36,66.66
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,73.74,59.49
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.0,70.43,56.8
2016,4,15,17,0,680.0,85.0,2.1,15.0,340.0,67.09,54.04
2016,4,15,17,15,629.5,78.0,1.9,14.0,285.5,62.05,49.9
2016,4,15,17,30,579.0,71.0,1.7,13.0,231.0,56.96,45.58
2016,4,15,17,45,502.0,62.0,1.5,12.0,178.5,50.03,39.38
2016,4,15,18,0,425.0,53.0,1.3,11.0,126.0,43.1,32.92
2016,4,15,18,15,306.5,39.5,1.3,10.5,82.5,32.19,22.52
2016,4,15,18,30,188.0,26.0,1.3,10.0,39.0,19.81,8.15
2016,4,15,18,45,94.0,13.0,1.35,9.5,19.5,10.23,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,10.5,1.9,3.5,10.5,8.26,0.0
2016,4,16,6,0,0.0,21.0,2.1,4.0,21.0,24.55,0.0
2016,4,16,6,15,214.5,32.5,2.2,4.5,63.0,281.99,226.21
2016,4,16,6,30,429.0,44.0,2.3,5.0,105.0,493.76,415.01
2016,4,16,6,45,518.0,53.5,2.45,5.5,158.5,598.52,504.42
2016,4,16,7,0,607.0,63.0,2.6,6.0,212.0,705.6,591.14
2016,4,16,7,15,662.5,69.5,2.65,6.5,268.5,777.61,645.88
2016,4,16,7,30,718.0,76.0,2.7,7.0,325.0,848.72,697.28
2016,4,16,7,45,757.5,80.5,2.8,8.0,382.0,892.28,725.31
2016,4,16,8,0,797.0,85.0,2.9,9.0,439.0,941.6,756.64
2016,4,16,8,15,760.5,94.5,2.85,9.5,465.0,917.15,734.23
2016,4,16,8,30,724.0,104.0,2.8,10.0,491.0,895.78,714.91
2016,4,16,8,45,807.0,101.5,2.8,10.5,570.0,963.49,759.79
2016,4,16,9,0,890.0,99.0,2.8,11.0,649.0,1033.48,804.27
2016,4,16,9,15,903.5,101.5,2.75,11.5,694.5,1022.71,791.98
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,1020.82,786.91
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,1010.91,776.5
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,996.95,763.65
2016,4,16,10,15,944.0,109.5,2.55,13.5,851.5,975.7,746.12
2016,4,16,10,30,951.0,111.0,2.5,14.0,884.0,950.59,726.24
2016,4,16,10,45,955.0,112.5,2.5,14.5,909.0,919.14,702.71
2016,4,16,11,0,959.0,114.0,2.5,15.0,934.0,884.18,676.9
2016,4,16,11,15,962.0,115.0,2.5,15.0,951.5,844.64,649.19
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,801.99,617.89
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,754.61,580.67
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,704.71,540.89
2016,4,16,12,15,967.5,116.0,2.5,16.0,988.0,651.38,498.61
2016,4,16,12,30,967.0,116.0,2.5,16.0,989.0,596.21,453.68
2016,4,16,12,45,965.5,115.5,2.5,16.5,981.0,538.61,404.77
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,479.78,353.61
2016,4,16,13,15,960.0,114.5,2.45,17.0,957.5,419.05,300.41
2016,4,16,13,30,956.0,114.0,2.4,17.0,942.0,357.82,246.12
2016,4,16,13,45,949.5,113.0,2.4,17.0,917.5,295.44,191.69
2016,4,16,14,0,943.0,112.0,2.4,17.0,893.0,233.33,140.74
2016,4,16,14,15,935.0,110.5,2.35,17.0,861.5,171.27,98.18
2016,4,16,14,30,927.0,109.0,2.3,17.0,830.0,110.12,74.0
2016,4,16,14,45,916.0,107.5,2.3,17.0,792.0,96.35,76.94
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,95.55,76.45
2016,4,16,15,15,890.5,103.0,2.25,17.0,709.5,93.68,75.04
2016,4,16,15,30,876.0,100.0,2.2,17.0,665.0,91.65,73.51
2016,4,16,15,45,857.0,97.0,2.15,17.0,615.5,81.25,64.82
2016,4,16,16,0,838.0,94.0,2.1,17.0,566.0,79.47,63.51
2016,4,16,16,15,812.5,90.0,1.95,16.5,513.0,76.78,61.53
2016,4,16,16,30,787.0,86.0,1.8,16.0,460.0,74.0,59.46
2016,4,16,16,45,752.0,81.5,1.65,16.0,404.5,70.6,56.71
2016,4,16,17,0,717.0,77.0,1.5,16.0,349.0,62.03,49.36
2016,4,16,17,15,668.5,71.0,1.35,15.0,293.5,57.47,45.65
2016,4,16,17,30,620.0,65.0,1.2,14.0,238.0,52.89,41.79
2016,4,16,17,45,547.0,56.5,1.1,13.5,184.5,46.14,35.71
2016,4,16,18,0,474.0,48.0,1.0,13.0,131.0,39.38,29.4
2016,4,16,18,15,356.0,36.0,1.05,12.5,86.0,29.5,20.06
2016,4,16,18,30,238.0,24.0,1.1,12.0,41.0,19.65,8.53
2016,4,16,18,45,119.0,12.0,1.15,11.5,20.5,9.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.0,8.0,0.85,4.5,10.5,54.13,0.0
2016,4,17,6,0,120.0,16.0,0.9,5.0,21.0,150.18,0.0
2016,4,17,6,15,252.0,31.0,1.1,5.5,61.5,314.14,252.29
2016,4,17,6,30,384.0,46.0,1.3,6.0,102.0,456.17,380.76
2016,4,17,6,45,472.5,56.0,1.5,7.0,153.5,560.17,467.71
2016,4,17,7,0,561.0,66.0,1.7,8.0,205.0,666.53,551.82
2016,4,17,7,15,616.5,73.0,1.7,8.5,260.5,738.47,605.0
2016,4,17,7,30,672.0,80.0,1.7,9.0,316.0,809.59,654.94
2016,4,17,7,45,713.0,85.0,1.7,10.0,372.0,862.15,688.0
2016,4,17,8,0,754.0,90.0,1.7,11.0,428.0,912.42,718.21
2016,4,17,8,15,781.5,94.5,1.7,11.5,481.5,939.04,732.37
2016,4,17,8,30,809.0,99.0,1.7,12.0,535.0,969.48,749.16
2016,4,17,8,45,829.0,103.0,1.75,13.0,585.0,988.03,756.95
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,1002.67,762.25
2016,4,17,9,15,864.0,109.5,1.85,14.5,680.0,1006.52,761.89
2016,4,17,9,30,879.0,112.0,1.9,15.0,725.0,1006.28,759.11
2016,4,17,9,45,883.0,117.5,1.95,15.5,762.5,981.65,740.33
2016,4,17,10,0,887.0,123.0,2.0,16.0,800.0,966.24,728.15
2016,4,17,10,15,895.5,125.0,2.05,16.5,832.5,947.67,713.89
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,925.27,697.22
2016,4,17,10,45,909.0,128.5,2.15,17.5,890.0,895.7,675.83
2016,4,17,11,0,914.0,130.0,2.2,18.0,915.0,862.68,652.19
2016,4,17,11,15,917.5,131.0,2.2,18.0,932.0,824.79,625.97
2016,4,17,11,30,921.0,132.0,2.2,18.0,949.0,783.89,595.81
2016,4,17,11,45,922.5,132.5,2.2,18.5,958.0,738.42,560.56
2016,4,17,12,0,924.0,133.0,2.2,19.0,967.0,690.54,522.9
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.0,639.25,482.84
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,586.18,440.29
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,530.69,394.6
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,473.96,346.57
2016,4,17,13,15,919.5,130.0,2.2,19.0,939.5,415.17,295.76
2016,4,17,13,30,916.0,129.0,2.2,19.0,924.0,355.9,243.87
2016,4,17,13,45,910.0,128.0,2.2,19.5,900.5,295.8,191.56
2016,4,17,14,0,904.0,127.0,2.2,20.0,877.0,235.95,142.67
2016,4,17,14,15,896.0,125.0,2.15,20.0,846.5,175.8,101.72
2016,4,17,14,30,888.0,123.0,2.1,20.0,816.0,116.58,77.91
2016,4,17,14,45,877.0,120.5,2.1,20.0,778.5,101.84,80.58
2016,4,17,15,0,866.0,118.0,2.1,20.0,741.0,91.58,72.17
2016,4,17,15,15,851.5,115.5,2.05,19.5,697.5,90.83,71.87
2016,4,17,15,30,837.0,113.0,2.0,19.0,654.0,90.01,71.52
2016,4,17,15,45,818.5,109.0,1.95,19.0,605.5,88.03,70.05
2016,4,17,16,0,800.0,105.0,1.9,19.0,557.0,85.94,68.5
2016,4,17,16,15,774.5,100.5,1.75,18.5,505.0,83.23,66.55
2016,4,17,16,30,749.0,96.0,1.6,18.0,453.0,74.24,59.16
2016,4,17,16,45,715.5,90.5,1.45,18.0,399.0,70.68,56.3
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,67.04,53.32
2016,4,17,17,15,632.5,78.0,1.2,17.0,290.0,62.01,49.26
2016,4,17,17,30,583.0,71.0,1.1,16.0,235.0,56.93,45.0
2016,4,17,17,45,511.5,61.5,1.0,15.5,183.0,49.64,38.51
2016,4,17,18,0,440.0,52.0,0.9,15.0,131.0,42.3,31.74
2016,4,17,18,15,326.0,39.0,0.95,14.5,86.5,31.78,21.89
2016,4,17,18,30,212.0,26.0,1.0,14.0,42.0,21.22,10.06
2016,4,17,18,45,106.0,13.0,1.1,13.5,21.0,10.23,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,71.5,8.5,1.1,8.5,11.5,63.78,0.0
2016,4,18,6,0,143.0,17.0,1.1,9.0,23.0,178.14,15.46
2016,4,18,6,15,273.0,30.5,1.3,10.0,64.0,332.02,264.87
2016,4,18,6,30,403.0,44.0,1.5,11.0,105.0,471.73,387.44
2016,4,18,6,45,483.0,54.0,1.7,12.5,156.0,568.0,465.81
2016,4,18,7,0,563.0,64.0,1.9,14.0,207.0,666.46,541.26
2016,4,18,7,15,617.0,71.0,1.8,14.5,261.5,736.84,591.52
2016,4,18,7,30,671.0,78.0,1.7,15.0,316.0,806.46,638.38
2016,4,18,7,45,705.5,84.5,1.65,15.5,370.5,854.56,668.21
2016,4,18,8,0,740.0,91.0,1.6,16.0,425.0,900.27,695.36
2016,4,18,8,15,767.5,95.5,1.5,17.0,477.5,926.73,706.52
2016,4,18,8,30,795.0,100.0,1.4,18.0,530.0,957.14,720.03
2016,4,18,8,45,812.5,104.0,1.3,19.0,579.0,973.18,723.6
2016,4,18,9,0,830.0,108.0,1.2,20.0,628.0,985.4,724.75
2016,4,18,9,15,845.5,111.0,1.15,20.5,672.5,990.5,723.65
2016,4,18,9,30,861.0,114.0,1.1,21.0,717.0,991.55,720.21
2016,4,18,9,45,877.0,114.0,1.1,22.0,757.5,972.74,704.01
2016,4,18,10,0,893.0,114.0,1.1,23.0,798.0,963.18,694.2
2016,4,18,10,15,901.5,115.5,1.0,23.0,830.0,944.24,679.44
2016,4,18,10,30,910.0,117.0,0.9,23.0,862.0,921.5,662.55
2016,4,18,10,45,915.0,118.5,0.8,23.5,887.0,892.06,640.35
2016,4,18,11,0,920.0,120.0,0.7,24.0,912.0,859.17,616.23
2016,4,18,11,15,923.5,121.0,0.65,24.0,929.5,821.38,591.17
2016,4,18,11,30,927.0,122.0,0.6,24.0,947.0,780.56,562.76
2016,4,18,11,45,928.0,123.0,0.55,24.5,956.0,735.21,529.33
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,687.44,493.72
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,636.2,456.53
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,583.17,416.88
2016,4,18,12,45,929.0,122.5,0.55,25.5,960.0,527.58,373.78
2016,4,18,13,0,929.0,121.0,0.6,26.0,953.0,470.72,328.26
2016,4,18,13,15,925.0,120.5,0.6,26.0,937.5,412.0,280.4
2016,4,18,13,30,921.0,120.0,0.6,26.0,922.0,352.84,231.33
2016,4,18,13,45,914.5,119.5,0.65,26.0,898.0,292.87,182.15
2016,4,18,14,0,908.0,119.0,0.7,26.0,874.0,233.18,135.75
2016,4,18,14,15,899.5,117.0,0.7,26.0,843.5,172.96,96.11
2016,4,18,14,30,891.0,115.0,0.7,26.0,813.0,113.73,72.74
2016,4,18,14,45,879.5,113.5,0.75,26.0,775.0,98.27,75.53
2016,4,18,15,0,868.0,112.0,0.8,26.0,737.0,97.6,75.2
2016,4,18,15,15,853.5,109.0,0.75,26.0,694.0,86.86,66.58
2016,4,18,15,30,839.0,106.0,0.7,26.0,651.0,85.58,65.73
2016,4,18,15,45,820.0,103.0,0.7,26.0,602.5,84.09,64.7
2016,4,18,16,0,801.0,100.0,0.7,26.0,554.0,82.53,63.62
2016,4,18,16,15,776.0,95.5,0.65,26.0,502.5,79.72,61.51
2016,4,18,16,30,751.0,91.0,0.6,26.0,451.0,76.8,59.3
2016,4,18,16,45,717.5,86.0,0.55,26.0,397.0,67.63,51.82
2016,4,18,17,0,684.0,81.0,0.5,26.0,343.0,64.23,49.15
2016,4,18,17,15,636.5,74.5,0.55,25.0,289.0,59.49,45.46
2016,4,18,17,30,589.0,68.0,0.6,24.0,235.0,54.71,41.6
2016,4,18,17,45,519.0,59.0,0.65,23.5,183.5,47.74,35.59
2016,4,18,18,0,449.0,50.0,0.7,23.0,132.0,40.72,29.32
2016,4,18,18,15,341.0,37.5,0.8,22.0,87.5,30.58,20.18
2016,4,18,18,30,233.0,25.0,0.9,21.0,43.0,20.4,9.46
2016,4,18,18,45,116.5,12.5,1.05,20.0,21.5,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.05,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,25.09,1.93
2016,4,19,6,15,159.5,37.5,2.05,11.5,62.0,241.06,193.68
2016,4,19,6,30,319.0,52.0,2.2,12.0,101.0,403.3,335.07
2016,4,19,6,45,389.5,66.0,2.35,13.0,149.5,491.49,408.63
2016,4,19,7,0,460.0,80.0,2.5,14.0,198.0,582.16,480.53
2016,4,19,7,15,477.5,90.0,2.4,14.5,238.0,616.95,505.89
2016,4,19,7,30,495.0,100.0,2.3,15.0,278.0,650.66,529.09
2016,4,19,7,45,421.0,135.0,2.25,16.0,303.0,624.27,504.96
2016,4,19,8,0,347.0,170.0,2.2,17.0,328.0,566.68,456.23
2016,4,19,8,15,481.5,155.0,2.1,17.5,402.0,705.92,559.27
2016,4,19,8,30,616.0,140.0,2.0,18.0,476.0,831.81,644.09
2016,4,19,8,45,598.0,162.5,1.9,19.0,513.0,832.26,637.75
2016,4,19,9,0,580.0,185.0,1.8,20.0,550.0,828.8,630.13
2016,4,19,9,15,537.5,217.5,1.85,21.0,574.5,800.33,605.7
2016,4,19,9,30,495.0,250.0,1.9,22.0,599.0,778.36,585.89
2016,4,19,9,45,444.0,289.0,2.0,23.0,614.5,751.81,563.19
2016,4,19,10,0,393.0,328.0,2.1,24.0,630.0,704.65,526.87
2016,4,19,10,15,611.0,243.0,2.1,24.5,734.5,826.03,612.49
2016,4,19,10,30,829.0,158.0,2.1,25.0,839.0,902.65,662.36
2016,4,19,10,45,831.0,162.5,2.1,25.5,862.5,874.22,640.8
2016,4,19,11,0,833.0,167.0,2.1,26.0,886.0,842.48,618.11
2016,4,19,11,15,836.5,168.5,2.05,26.0,902.5,806.16,591.95
2016,4,19,11,30,840.0,170.0,2.0,26.0,919.0,766.89,563.46
2016,4,19,11,45,836.0,174.0,2.0,26.0,926.0,721.8,530.78
2016,4,19,12,0,832.0,178.0,2.0,26.0,933.0,674.74,496.03
2016,4,19,12,15,666.0,276.5,2.0,26.0,881.5,604.08,442.76
2016,4,19,12,30,500.0,375.0,2.0,26.0,830.0,541.14,395.39
2016,4,19,12,45,453.5,382.5,2.05,26.5,793.0,483.97,352.15
2016,4,19,13,0,407.0,390.0,2.1,27.0,756.0,431.12,311.69
2016,4,19,13,15,446.5,370.0,2.1,27.0,765.0,397.39,283.69
2016,4,19,13,30,486.0,350.0,2.1,27.0,774.0,359.8,251.85
2016,4,19,13,45,498.5,334.5,2.1,27.0,759.5,314.46,215.0
2016,4,19,14,0,511.0,319.0,2.1,27.0,745.0,268.31,178.95
2016,4,19,14,15,400.5,343.5,2.05,27.0,670.0,239.37,164.35
2016,4,19,14,30,290.0,368.0,2.0,27.0,595.0,211.4,154.3
2016,4,19,14,45,360.0,327.5,1.95,27.0,596.5,189.4,148.43
2016,4,19,15,0,430.0,287.0,1.9,27.0,598.0,163.71,128.28
2016,4,19,15,15,418.5,272.5,1.8,26.5,561.0,158.98,125.06
2016,4,19,15,30,407.0,258.0,1.7,26.0,524.0,161.7,127.83
2016,4,19,15,45,511.5,203.5,1.65,25.5,512.5,129.44,102.15
2016,4,19,16,0,616.0,149.0,1.6,25.0,501.0,102.43,80.43
2016,4,19,16,15,599.0,145.5,1.4,24.5,461.5,102.12,80.64
2016,4,19,16,30,582.0,142.0,1.2,24.0,422.0,101.8,80.8
2016,4,19,16,45,535.0,135.5,1.05,23.5,369.5,95.46,75.9
2016,4,19,17,0,488.0,129.0,0.9,23.0,317.0,91.29,72.77
2016,4,19,17,15,438.0,116.5,0.9,22.5,266.5,83.17,66.19
2016,4,19,17,30,388.0,104.0,0.9,22.0,216.0,74.86,59.27
2016,4,19,17,45,327.5,87.5,0.9,22.0,168.0,63.58,49.44
2016,4,19,18,0,267.0,71.0,0.9,22.0,120.0,52.05,39.15
2016,4,19,18,15,183.0,51.0,0.9,21.5,79.5,37.64,26.22
2016,4,19,18,30,99.0,31.0,0.9,21.0,39.0,23.14,11.86
2016,4,19,18,45,49.5,15.5,0.95,20.5,19.5,12.2,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.08,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,14.04,0.42
2016,4,20,6,15,75.0,42.0,3.2,13.0,54.0,138.02,109.48
2016,4,20,6,30,150.0,66.0,3.4,13.0,90.0,255.9,213.12
2016,4,20,6,45,215.5,87.5,3.65,13.5,136.0,343.87,289.43
2016,4,20,7,0,281.0,109.0,3.9,14.0,182.0,433.63,364.74
2016,4,20,7,15,386.0,105.5,3.95,14.0,231.0,549.82,459.88
2016,4,20,7,30,491.0,102.0,4.0,14.0,280.0,649.67,537.16
2016,4,20,7,45,458.0,129.0,4.1,14.5,315.5,653.71,537.51
2016,4,20,8,0,425.0,156.0,4.2,15.0,351.0,653.17,533.66
2016,4,20,8,15,482.5,160.5,4.15,15.0,406.5,713.79,578.71
2016,4,20,8,30,540.0,165.0,4.1,15.0,462.0,772.52,620.43
2016,4,20,8,45,608.0,168.5,4.1,15.5,530.5,849.02,673.11
2016,4,20,9,0,676.0,172.0,4.1,16.0,599.0,912.01,714.65
2016,4,20,9,15,694.5,177.0,4.0,16.5,642.5,922.82,718.09
2016,4,20,9,30,713.0,182.0,3.9,17.0,686.0,929.75,719.25
2016,4,20,9,45,752.5,172.0,3.85,17.5,729.5,937.1,721.15
2016,4,20,10,0,792.0,162.0,3.8,18.0,773.0,931.45,714.16
2016,4,20,10,15,802.0,164.5,3.7,18.0,805.0,915.9,701.61
2016,4,20,10,30,812.0,167.0,3.6,18.0,837.0,896.51,686.64
2016,4,20,10,45,821.0,167.5,3.5,18.5,862.0,870.68,666.09
2016,4,20,11,0,830.0,168.0,3.4,19.0,887.0,841.28,643.16
2016,4,20,11,15,834.5,169.5,3.3,19.0,904.0,805.82,616.06
2016,4,20,11,30,839.0,171.0,3.2,19.0,921.0,767.34,586.5
2016,4,20,11,45,840.5,171.5,3.15,19.5,930.0,723.2,551.63
2016,4,20,12,0,842.0,172.0,3.1,20.0,939.0,676.77,514.57
2016,4,20,12,15,842.0,172.0,3.0,20.0,939.5,627.07,475.17
2016,4,20,12,30,842.0,172.0,2.9,20.0,940.0,575.77,433.61
2016,4,20,12,45,842.0,170.0,2.85,20.5,933.0,521.73,388.34
2016,4,20,13,0,842.0,168.0,2.8,21.0,926.0,466.67,341.24
2016,4,20,13,15,704.0,246.0,2.7,21.0,873.0,409.75,295.12
2016,4,20,13,30,566.0,324.0,2.6,21.0,820.0,368.88,262.88
2016,4,20,13,45,409.5,366.0,2.55,21.0,720.0,311.02,221.37
2016,4,20,14,0,253.0,408.0,2.5,21.0,620.0,280.1,203.34
2016,4,20,14,15,362.0,354.5,2.45,21.0,646.0,240.86,170.95
2016,4,20,14,30,471.0,301.0,2.4,21.0,672.0,177.45,129.0
2016,4,20,14,45,464.0,288.5,2.35,21.0,639.5,162.24,130.05
2016,4,20,15,0,457.0,276.0,2.3,21.0,607.0,158.8,127.52
2016,4,20,15,15,595.5,212.5,2.25,21.0,617.5,132.16,105.79
2016,4,20,15,30,734.0,149.0,2.2,21.0,628.0,101.03,80.12
2016,4,20,15,45,711.0,144.5,2.15,21.0,581.0,99.71,79.29
2016,4,20,16,0,688.0,140.0,2.1,21.0,534.0,98.32,78.37
2016,4,20,16,15,660.5,134.0,2.0,20.5,484.0,95.76,76.62
2016,4,20,16,30,633.0,128.0,1.9,20.0,434.0,93.09,74.77
2016,4,20,16,45,595.5,120.0,1.8,20.0,381.5,88.71,71.29
2016,4,20,17,0,558.0,112.0,1.7,20.0,329.0,84.19,67.64
2016,4,20,17,15,508.5,102.0,1.55,19.0,277.0,74.84,59.98
2016,4,20,17,30,459.0,92.0,1.4,18.0,225.0,67.84,54.16
2016,4,20,17,45,389.5,79.0,1.3,17.5,175.5,58.5,45.96
2016,4,20,18,0,320.0,66.0,1.2,17.0,126.0,49.05,37.41
2016,4,20,18,15,229.0,48.5,1.2,16.0,84.0,36.23,25.71
2016,4,20,18,30,138.0,31.0,1.2,15.0,42.0,23.28,12.69
2016,4,20,18,45,69.0,15.5,1.3,14.5,21.0,12.2,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.0,1.95,11.5,8.0,6.29,0.0
2016,4,21,6,0,0.0,16.0,2.1,12.0,16.0,12.2,0.85
2016,4,21,6,15,28.0,40.0,2.15,12.0,44.5,74.67,57.07
2016,4,21,6,30,56.0,64.0,2.2,12.0,73.0,130.97,107.42
2016,4,21,6,45,84.5,89.0,2.25,12.5,108.5,204.99,171.38
2016,4,21,7,0,113.0,114.0,2.3,13.0,144.0,261.28,219.22
2016,4,21,7,15,161.5,129.0,2.35,13.5,182.5,320.53,268.92
2016,4,21,7,30,210.0,144.0,2.4,14.0,221.0,404.48,336.33
2016,4,21,7,45,169.5,170.5,2.45,15.0,239.0,371.27,306.04
2016,4,21,8,0,129.0,197.0,2.5,16.0,257.0,357.92,291.75
2016,4,21,8,15,186.5,218.0,2.6,16.5,315.5,434.77,352.18
2016,4,21,8,30,244.0,239.0,2.7,17.0,374.0,535.15,427.86
2016,4,21,8,45,369.5,228.5,2.8,17.5,453.5,640.83,507.77
2016,4,21,9,0,495.0,218.0,2.9,18.0,533.0,770.96,601.67
2016,4,21,9,15,385.0,271.5,2.95,18.5,526.5,683.75,532.43
2016,4,21,9,30,275.0,325.0,3.0,19.0,520.0,620.71,481.32
2016,4,21,9,45,279.0,343.5,3.05,19.5,550.5,629.63,486.06
2016,4,21,10,0,283.0,362.0,3.1,20.0,581.0,636.32,488.77
2016,4,21,10,15,243.0,386.0,3.1,20.5,579.5,586.69,449.89
2016,4,21,10,30,203.0,410.0,3.1,21.0,578.0,558.18,426.42
2016,4,21,10,45,309.0,390.0,3.15,21.5,654.0,628.73,478.3
2016,4,21,11,0,415.0,370.0,3.2,22.0,730.0,685.87,518.67
2016,4,21,11,15,331.5,409.0,3.2,22.0,700.5,616.46,466.13
2016,4,21,11,30,248.0,448.0,3.2,22.0,671.0,561.85,424.53
2016,4,21,11,45,272.0,447.0,3.25,22.5,694.0,552.84,416.99
2016,4,21,12,0,296.0,446.0,3.3,23.0,717.0,540.85,406.78
2016,4,21,12,15,338.5,429.0,3.35,23.0,738.5,525.12,394.5
2016,4,21,12,30,381.0,412.0,3.4,23.0,760.0,505.4,378.58
2016,4,21,12,45,330.5,428.0,3.45,23.0,728.5,459.47,343.08
2016,4,21,13,0,280.0,444.0,3.5,23.0,697.0,417.69,310.85
2016,4,21,13,15,308.0,428.0,3.5,23.0,702.0,389.74,287.53
2016,4,21,13,30,336.0,412.0,3.5,23.0,707.0,359.31,261.66
2016,4,21,13,45,312.5,406.5,3.55,23.0,675.5,319.73,230.7
2016,4,21,14,0,289.0,401.0,3.6,23.0,644.0,283.2,203.26
2016,4,21,14,15,309.0,380.5,3.55,23.0,632.0,247.69,177.2
2016,4,21,14,30,329.0,360.0,3.5,23.0,620.0,210.75,155.79
2016,4,21,14,45,186.5,333.5,3.5,23.0,480.0,200.73,160.47
2016,4,21,15,0,44.0,307.0,3.5,23.0,340.0,196.33,157.26
2016,4,21,15,15,39.0,284.5,3.4,22.5,312.5,184.32,148.12
2016,4,21,15,30,34.0,262.0,3.3,22.0,285.0,171.93,138.61
2016,4,21,15,45,300.0,214.5,3.25,22.0,388.5,137.12,110.19
2016,4,21,16,0,566.0,167.0,3.2,22.0,492.0,111.71,89.32
2016,4,21,16,15,634.0,131.0,2.95,21.5,464.0,93.09,74.08
2016,4,21,16,30,702.0,95.0,2.7,21.0,436.0,72.45,56.88
2016,4,21,16,45,633.0,103.5,2.5,21.0,384.0,77.84,61.73
2016,4,21,17,0,564.0,112.0,2.3,21.0,332.0,84.2,67.4
2016,4,21,17,15,516.5,101.5,2.15,20.5,280.0,74.62,59.43
2016,4,21,17,30,469.0,91.0,2.0,20.0,228.0,67.3,53.26
2016,4,21,17,45,397.5,79.0,1.85,19.5,178.5,58.58,45.66
2016,4,21,18,0,326.0,67.0,1.7,19.0,129.0,49.79,37.75
2016,4,21,18,15,235.5,49.5,1.7,18.5,87.0,36.97,26.09
2016,4,21,18,30,145.0,32.0,1.7,18.0,45.0,24.03,13.34
2016,4,21,18,45,72.5,16.0,1.75,17.5,22.5,12.59,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.79,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.51,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,4.54,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,7.58,0.75
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,11.39,4.07
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,15.21,7.36
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,19.04,10.64
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,22.88,13.88
2016,4,22,7,45,0.0,27.5,3.0,16.5,27.5,20.98,12.18
2016,4,22,8,0,0.0,25.0,3.0,17.0,25.0,19.08,10.49
2016,4,22,8,15,0.0,56.0,3.1,17.0,56.0,42.94,30.46
2016,4,22,8,30,0.0,87.0,3.2,17.0,87.0,66.96,50.32
2016,4,22,8,45,2.0,134.5,3.3,17.5,136.0,109.52,85.1
2016,4,22,9,0,4.0,182.0,3.4,18.0,185.0,153.33,120.2
2016,4,22,9,15,13.0,223.0,3.45,18.0,233.0,198.21,156.13
2016,4,22,9,30,22.0,264.0,3.5,18.0,281.0,242.45,191.0
2016,4,22,9,45,29.5,293.0,3.6,18.0,316.0,294.44,231.38
2016,4,22,10,0,37.0,322.0,3.7,18.0,351.0,324.35,254.17
2016,4,22,10,15,33.0,325.0,3.7,18.0,351.5,317.16,247.89
2016,4,22,10,30,29.0,328.0,3.7,18.0,352.0,310.3,242.05
2016,4,22,10,45,30.5,336.5,3.7,18.5,362.5,313.29,243.57
2016,4,22,11,0,32.0,345.0,3.7,19.0,373.0,315.81,244.72
2016,4,22,11,15,23.5,314.5,3.65,19.0,335.5,277.13,214.51
2016,4,22,11,30,15.0,284.0,3.6,19.0,298.0,233.3,180.28
2016,4,22,11,45,14.0,273.5,3.55,19.0,287.0,222.18,171.55
2016,4,22,12,0,13.0,263.0,3.5,19.0,276.0,211.39,163.02
2016,4,22,12,15,7.5,203.5,3.4,19.0,211.0,161.12,123.52
2016,4,22,12,30,2.0,144.0,3.3,19.0,146.0,112.12,84.72
2016,4,22,12,45,150.5,292.0,3.2,19.0,428.5,287.7,221.4
2016,4,22,13,0,299.0,440.0,3.1,19.0,711.0,423.18,319.67
2016,4,22,13,15,192.5,433.0,3.0,18.5,606.5,360.23,272.24
2016,4,22,13,30,86.0,426.0,2.9,18.0,502.0,313.19,238.9
2016,4,22,13,45,48.5,330.5,2.8,18.0,373.5,237.16,181.53
2016,4,22,14,0,11.0,235.0,2.7,18.0,245.0,174.7,134.47
2016,4,22,14,15,12.5,245.5,2.65,18.0,256.0,179.61,138.63
2016,4,22,14,30,14.0,256.0,2.6,18.0,267.0,183.66,142.29
2016,4,22,14,45,36.0,289.0,2.55,18.0,316.0,187.61,152.55
2016,4,22,15,0,58.0,322.0,2.5,18.0,365.0,204.01,166.36
2016,4,22,15,15,34.0,267.0,2.45,17.5,292.0,175.32,143.24
2016,4,22,15,30,10.0,212.0,2.4,17.0,219.0,152.64,124.95
2016,4,22,15,45,6.5,191.5,2.4,17.0,196.0,138.82,113.69
2016,4,22,16,0,3.0,171.0,2.4,17.0,173.0,124.82,102.19
2016,4,22,16,15,6.0,168.0,2.25,17.0,171.0,122.07,100.19
2016,4,22,16,30,9.0,165.0,2.1,17.0,169.0,119.12,98.01
2016,4,22,16,45,5.5,147.5,1.95,17.0,149.5,106.85,87.78
2016,4,22,17,0,2.0,130.0,1.8,17.0,130.0,94.49,77.37
2016,4,22,17,15,1.0,110.0,1.6,16.5,110.0,80.5,65.52
2016,4,22,17,30,0.0,90.0,1.4,16.0,90.0,66.39,53.33
2016,4,22,17,45,0.0,70.5,1.25,16.0,70.5,52.5,40.99
2016,4,22,18,0,0.0,51.0,1.1,16.0,51.0,38.47,28.34
2016,4,22,18,15,0.0,34.5,1.0,15.5,34.5,26.34,17.3
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,13.71,5.46
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,6.84,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.0,83.04,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,36.0,229.59,147.93
2016,4,23,6,15,294.0,38.0,2.7,12.0,78.5,359.74,294.41
2016,4,23,6,30,405.0,52.0,2.8,12.0,121.0,484.93,402.89
2016,4,23,6,45,478.5,61.5,2.95,12.5,171.5,575.52,478.03
2016,4,23,7,0,552.0,71.0,3.1,13.0,222.0,667.5,550.53
2016,4,23,7,15,601.5,78.5,3.25,13.5,275.0,734.18,600.42
2016,4,23,7,30,651.0,86.0,3.4,14.0,328.0,799.89,647.61
2016,4,23,7,45,689.5,90.0,3.6,15.0,382.0,848.36,679.55
2016,4,23,8,0,728.0,94.0,3.8,16.0,436.0,894.52,708.96
2016,4,23,8,15,753.5,98.5,3.85,16.5,487.0,918.76,722.53
2016,4,23,8,30,779.0,103.0,3.9,17.0,538.0,946.99,738.93
2016,4,23,8,45,799.5,105.5,3.95,17.5,586.5,964.18,747.42
2016,4,23,9,0,820.0,108.0,4.0,18.0,635.0,977.62,753.41
2016,4,23,9,15,834.0,110.5,3.95,18.5,678.0,980.66,751.73
2016,4,23,9,30,848.0,113.0,3.9,19.0,721.0,979.78,747.6
2016,4,23,9,45,860.5,114.5,3.9,19.5,758.5,959.4,730.62
2016,4,23,10,0,873.0,116.0,3.9,20.0,796.0,948.45,720.51
2016,4,23,10,15,880.0,117.5,3.85,20.0,827.0,928.6,705.46
2016,4,23,10,30,887.0,119.0,3.8,20.0,858.0,905.13,688.13
2016,4,23,10,45,497.0,276.0,3.75,20.5,692.0,699.48,535.86
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,453.79,346.59
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,343.84,264.03
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,234.88,179.94
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,424.16,326.52
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,566.21,430.44
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,489.78,371.43
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,424.38,321.78
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,396.84,300.1
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,370.56,279.24
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,235.6,177.98
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,101.81,75.66
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,127.59,96.07
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,151.71,114.91
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,136.39,87.11
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,119.25,76.17
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,99.37,77.89
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,99.81,78.45
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,98.96,78.08
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,98.0,77.64
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,121.39,97.53
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,155.3,126.2
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,118.42,95.77
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,82.54,65.73
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,78.48,62.51
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,74.27,59.1
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,69.34,55.21
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,64.33,51.11
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,56.34,44.11
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,48.2,36.74
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,34.98,24.69
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,24.31,14.14
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,12.19,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
