Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,89.18,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,245.15,169.68
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,372.89,308.0
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,498.15,415.47
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,589.02,490.12
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,681.32,561.91
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,748.25,610.65
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,814.16,656.47
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,861.28,686.04
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,905.99,713.03
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,930.84,723.86
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,960.05,737.19
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,976.91,742.08
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,989.96,744.24
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,993.91,739.4
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,993.85,731.76
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,985.79,719.8
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,960.56,697.09
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,941.72,681.22
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,919.16,663.1
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,890.37,641.2
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,858.18,617.59
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,820.72,593.66
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,780.3,566.16
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,735.12,534.36
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,687.67,500.26
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,637.21,463.99
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,585.07,425.19
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,531.04,383.24
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,474.94,337.97
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,416.41,289.74
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,357.42,240.06
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,297.93,190.1
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,238.77,142.7
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,179.25,101.59
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,120.65,75.49
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,98.35,77.1
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,97.99,77.02
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,87.43,68.4
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,86.55,67.87
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,85.43,67.14
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,84.25,66.37
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,81.89,64.74
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,79.44,63.03
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,70.13,55.27
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,66.82,52.63
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,62.57,49.3
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,58.29,45.83
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,51.82,40.17
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,45.33,34.27
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,35.73,25.42
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,24.48,14.48
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,12.24,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,74.74,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,219.22,155.68
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,337.29,276.58
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,458.62,379.82
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,555.01,458.16
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,648.63,530.65
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,715.97,580.42
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,782.33,627.62
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,832.76,660.74
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,880.93,691.39
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,912.71,709.84
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,934.41,721.09
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,953.3,730.76
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,968.45,737.91
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,973.07,737.27
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,973.76,734.23
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,968.23,727.56
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,945.71,709.67
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,926.84,695.6
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,904.33,679.16
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,876.14,658.02
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,844.58,634.73
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,807.82,609.11
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,768.15,579.83
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,723.56,545.31
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,676.84,508.64
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,627.06,469.78
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,575.71,428.69
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,504.52,372.87
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,446.72,328.65
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,406.66,291.83
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,355.67,242.78
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,299.67,202.35
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,273.12,188.76
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,204.09,130.68
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,124.11,78.3
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,104.74,81.68
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,108.14,84.68
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,110.14,86.7
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,122.49,97.36
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,130.8,104.52
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,138.88,111.54
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,112.27,89.84
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,82.8,65.4
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,86.58,68.89
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,87.87,70.22
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,79.76,63.58
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,71.43,56.6
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,60.6,47.26
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,49.43,37.37
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,37.91,26.94
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,26.34,15.89
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,13.27,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,62.69,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,198.24,143.33
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,304.55,248.99
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,415.0,344.67
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,499.35,414.57
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,585.92,483.16
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,652.64,533.33
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,728.69,588.62
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,781.48,623.86
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,831.94,656.49
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,866.86,677.48
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,898.68,696.0
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,921.6,708.05
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,940.92,717.6
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,947.54,718.47
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,942.09,711.34
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,944.67,710.31
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,942.5,706.15
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,925.02,692.88
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,891.0,668.62
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,865.75,649.56
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,836.95,628.11
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,800.6,602.97
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,761.38,574.12
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,719.21,541.41
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,674.4,506.15
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,624.91,467.44
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,573.76,426.47
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,519.83,382.39
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,465.43,336.77
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,409.39,288.78
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,353.05,239.9
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,296.17,191.19
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,239.8,145.34
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,183.05,105.52
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,117.91,72.22
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,94.44,72.88
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,94.96,73.49
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,94.25,73.23
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,93.46,72.91
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,92.72,72.51
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,84.71,66.03
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,82.26,64.34
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,79.7,62.53
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,76.51,60.05
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,73.26,57.48
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,68.32,53.53
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,63.3,49.38
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,56.43,43.47
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,46.93,35.08
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,36.69,25.81
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,26.46,16.04
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,13.31,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,47.77,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,148.27,107.7
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,244.01,197.01
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,341.89,280.0
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,469.72,383.19
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,592.51,477.01
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,624.42,499.83
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,664.03,528.0
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,744.19,583.47
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,813.09,628.78
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,656.21,511.26
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,457.11,358.27
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,578.56,449.51
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,673.38,516.46
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,813.46,615.15
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,933.93,692.78
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,924.23,682.33
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,918.68,676.24
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,902.43,664.54
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,882.5,650.65
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,857.34,632.18
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,828.61,611.49
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,709.0,524.48
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,587.45,434.88
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,562.68,417.44
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,537.18,398.59
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,529.55,392.81
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,513.81,380.17
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,449.35,331.68
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,399.66,294.85
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,386.26,277.8
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,350.23,238.27
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,293.54,190.18
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,236.87,144.25
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,208.67,137.63
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,236.14,174.58
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,150.77,118.6
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,100.34,77.8
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,134.92,106.43
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,190.21,151.63
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,165.54,131.88
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,148.85,118.67
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,142.83,114.33
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,141.44,113.78
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,128.15,103.08
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,114.44,91.92
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,100.0,80.17
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,85.17,67.83
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,70.43,55.3
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,55.39,42.2
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,40.87,29.3
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,26.13,15.83
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,13.48,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,7.87,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,15.25,6.08
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,35.26,23.61
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,55.94,41.45
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,88.03,69.1
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,134.72,108.3
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,309.95,255.33
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,492.54,399.16
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,349.07,282.1
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,182.06,144.28
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,300.48,239.64
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,421.45,331.74
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,480.2,374.29
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,537.1,414.81
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,632.54,483.65
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,700.39,531.41
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,676.7,510.84
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,651.74,490.32
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,787.28,589.85
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,888.67,658.7
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,849.06,630.08
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,819.21,609.26
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,784.29,585.47
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,746.58,558.1
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,704.52,526.32
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,660.26,492.27
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,612.82,455.8
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,563.81,417.11
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,489.36,359.88
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,437.43,321.4
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,404.34,290.2
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,348.67,237.42
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,283.14,195.34
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,286.94,211.15
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,239.54,168.31
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,183.35,127.65
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,154.98,121.69
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,145.68,114.45
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,153.71,121.46
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,170.45,135.61
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,101.67,79.49
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,26.05,16.43
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,29.48,19.49
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,32.92,22.56
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,29.05,19.34
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,25.19,16.11
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,21.34,12.88
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,17.51,9.61
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,13.68,6.29
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,9.86,2.93
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,6.82,0.21
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,3.78,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,1.89,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,137.74,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,280.81,215.61
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,397.15,322.08
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,516.26,419.09
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,600.86,484.71
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,686.53,547.53
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,749.66,591.27
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,811.7,632.53
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,858.02,662.0
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,901.99,689.28
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,925.2,702.04
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,952.18,717.45
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,968.9,725.9
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,981.88,732.04
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,984.32,731.11
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,982.88,727.9
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,959.02,709.4
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,945.0,697.81
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,925.76,682.35
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,902.94,664.77
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,872.85,642.6
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,839.62,618.54
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,802.56,592.73
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,762.75,563.36
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,718.4,529.75
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,672.04,494.21
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,623.16,457.14
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,572.79,418.01
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,520.04,376.05
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,466.38,332.21
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,410.89,286.42
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,355.19,239.49
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,299.05,192.14
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,237.48,142.85
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,180.41,102.97
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,124.59,75.87
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,98.52,76.11
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,99.79,77.36
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,99.36,77.18
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,98.85,76.96
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,89.71,69.61
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,88.33,68.7
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,109.97,87.13
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,134.28,107.81
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,108.1,86.26
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,83.28,65.65
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,77.32,60.93
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,71.24,55.95
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,61.62,47.77
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,51.79,39.16
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,40.2,28.8
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,28.46,17.96
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,14.38,0.56
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.27,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,4.54,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,8.34,1.34
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,12.15,4.7
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,16.73,8.67
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,21.33,12.6
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,26.32,16.84
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,31.33,21.04
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,32.5,21.94
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,33.68,22.84
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,69.81,52.98
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,110.22,86.17
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,96.22,74.19
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,83.26,63.23
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,111.45,86.12
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,139.72,108.75
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,141.68,109.87
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,143.65,111.06
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,232.55,181.5
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,339.36,263.49
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,341.57,264.39
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,343.26,265.34
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,222.52,172.14
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,105.88,79.92
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,106.81,80.79
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,107.65,81.45
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,103.23,77.9
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,98.9,74.43
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,130.64,99.56
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,161.0,123.21
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,157.35,120.24
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,153.67,117.33
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,179.07,137.23
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,202.43,155.41
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,193.64,148.74
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,184.98,142.46
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,152.94,123.22
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,120.86,96.84
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,114.79,92.21
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,108.67,87.47
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,122.17,99.16
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,134.8,110.13
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,123.66,101.21
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,112.43,92.16
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,84.96,68.78
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,56.03,43.79
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,47.12,36.19
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,38.24,28.46
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,30.16,21.25
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,22.09,13.98
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,15.21,7.7
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,8.34,1.42
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,4.16,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.51,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.02,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,6.06,0.0
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,9.1,2.11
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,12.92,5.41
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,16.74,8.68
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,61.06,46.39
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,116.06,92.36
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,72.72,55.68
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,39.84,27.89
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,108.85,85.38
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,185.44,147.5
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,149.36,117.26
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,116.46,89.89
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,151.26,117.68
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,185.81,144.73
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,280.73,218.41
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,357.46,275.74
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,389.47,298.67
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,419.33,319.79
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,420.46,319.38
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,420.83,318.54
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,374.31,283.15
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,330.99,250.21
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,365.06,275.05
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,395.09,296.13
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,509.65,382.06
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,571.02,423.3
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,421.71,312.24
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,317.44,237.42
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,348.17,252.47
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,355.35,242.46
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,258.77,178.73
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,241.99,181.54
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,242.46,177.27
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,222.28,162.2
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,148.41,117.17
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,100.07,77.88
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,126.12,99.79
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,168.57,135.11
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,150.04,120.15
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,139.2,111.57
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,130.79,105.16
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,126.18,101.85
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,115.45,93.16
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,104.33,84.06
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,93.92,75.61
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,83.22,66.72
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,70.34,55.72
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,57.15,44.16
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,43.52,31.98
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,29.67,19.31
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,15.21,2.92
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,140.04,26.77
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,276.15,215.42
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,376.8,305.28
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,490.61,398.49
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,570.6,461.07
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,651.49,521.38
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,428.98,348.6
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,186.43,148.5
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,286.28,230.43
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,409.23,325.71
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,472.87,373.01
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,560.3,436.36
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,756.71,580.16
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,936.94,699.25
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,934.94,694.24
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,936.84,693.96
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,933.13,688.78
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,925.49,681.26
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,908.17,668.61
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,887.22,653.7
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,858.67,633.8
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,826.98,611.79
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,742.9,549.73
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,656.07,485.3
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,670.68,498.79
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,665.01,495.82
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,616.55,458.71
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,566.58,419.64
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,513.92,376.77
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,460.93,332.56
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,406.78,286.95
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,352.51,240.53
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,298.28,194.71
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,245.51,152.06
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,191.47,113.53
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,138.75,86.62
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,147.17,116.05
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,211.9,168.87
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,189.81,151.53
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,175.98,140.96
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,168.3,135.07
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,169.46,136.42
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,148.43,119.75
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,133.73,108.16
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,98.71,79.03
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,56.81,43.52
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,48.28,36.41
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,39.79,29.17
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,32.08,22.44
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,24.4,15.63
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,17.12,9.15
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,9.87,2.64
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,4.92,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.02,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,6.06,0.0
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,10.24,2.91
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,14.44,6.58
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,19.79,11.18
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,25.16,15.72
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,88.16,69.33
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,180.6,145.83
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,114.29,90.29
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,73.15,55.42
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,189.3,151.12
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,300.36,238.9
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,530.05,418.51
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,707.51,549.61
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,609.11,471.09
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,487.76,376.78
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,485.72,373.62
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,482.94,369.4
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,386.26,295.53
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,315.31,240.43
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,417.23,317.19
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,525.21,394.57
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,586.15,438.44
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,625.51,466.25
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,581.72,433.22
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,539.9,402.06
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,570.92,425.92
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,572.59,424.96
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,520.71,382.08
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,468.02,337.81
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,413.48,292.3
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,358.56,245.49
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,298.41,206.75
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,293.98,215.7
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,159.31,116.9
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,18.5,9.26
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,50.43,36.82
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,92.39,71.9
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,91.68,71.42
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,90.86,70.93
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,122.48,97.46
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,170.85,137.67
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,120.05,96.09
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,75.58,59.14
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,72.89,57.12
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,70.16,54.98
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,66.15,51.82
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,62.1,48.53
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,56.92,44.04
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,51.81,39.43
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,40.19,29.05
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,31.02,20.5
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,15.61,4.47
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
