Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,82.8,32.96
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,164.09,131.2
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,229.87,191.47
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,295.98,249.39
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,356.28,300.2
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,417.87,349.98
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,310.41,258.69
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,197.14,161.1
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,577.21,471.56
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,907.54,706.16
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,746.99,585.82
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,566.39,447.14
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,789.16,614.14
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,988.01,744.05
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,991.93,740.86
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,991.91,737.77
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,984.71,730.23
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,960.03,711.55
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,941.38,700.48
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,919.06,686.74
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,690.39,524.16
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,422.98,322.24
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,386.5,296.04
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,352.29,270.12
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,370.93,284.34
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,386.94,296.23
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,471.64,360.33
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,529.45,401.19
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,513.98,386.55
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,480.65,355.05
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,390.14,287.53
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,345.73,260.33
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,251.33,189.95
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,161.4,122.98
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,144.57,92.42
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,136.3,83.11
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,130.83,105.01
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,191.15,155.24
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,186.27,151.42
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,181.14,147.56
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,166.94,136.15
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,151.44,123.6
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,145.69,119.4
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,145.03,119.46
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,103.82,84.66
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,66.29,52.5
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,62.38,49.39
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,58.43,46.13
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,52.72,41.19
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,47.0,36.05
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,39.03,28.71
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,31.07,21.09
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,19.54,7.89
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,7.87,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,8.36,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,16.77,8.29
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,28.68,18.96
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,42.64,31.35
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,58.63,45.29
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,74.17,58.61
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,172.88,144.54
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,261.0,219.16
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,124.72,102.84
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,13.74,6.13
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,27.95,18.25
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,42.23,30.29
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,76.24,58.7
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,112.88,88.8
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,91.03,70.47
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,70.32,53.16
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,66.49,49.79
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,62.66,46.43
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,132.83,104.05
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,203.85,161.17
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,170.39,133.94
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,138.14,107.78
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,153.74,120.35
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,168.89,132.42
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,180.5,141.59
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,191.68,150.39
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,248.22,195.07
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,299.26,234.67
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,241.89,189.57
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,184.25,144.06
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,199.76,156.46
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,214.25,167.89
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,233.99,183.27
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,235.99,184.54
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,219.6,171.92
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,203.95,160.24
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,199.26,164.73
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,198.56,164.49
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,200.41,166.72
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,201.7,168.52
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,186.5,156.07
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,170.84,143.18
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,159.77,134.42
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,148.35,125.24
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,84.47,69.8
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,5.33,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,4.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,3.79,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.03,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.27,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.51,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.75,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.38,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,21.81,7.45
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,52.04,38.32
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,94.38,76.4
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,134.9,112.54
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,174.24,146.96
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,213.28,180.28
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,332.69,281.3
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,457.08,382.1
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,573.96,475.3
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,720.12,586.51
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,774.33,623.89
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,838.29,667.95
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,917.67,722.11
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,984.31,765.94
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,915.33,714.56
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,824.63,645.43
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,723.49,566.58
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,646.72,504.43
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,546.67,427.36
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,453.11,354.1
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,556.49,433.33
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,646.47,499.21
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,628.76,484.93
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,609.11,469.68
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,506.85,391.4
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,418.8,323.34
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,504.72,389.32
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,562.95,430.59
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,435.42,332.82
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,342.17,262.65
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,364.1,275.91
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,370.6,273.66
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,236.79,175.28
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,145.82,112.18
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,144.89,94.91
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,144.2,90.68
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,108.02,86.63
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,107.93,86.77
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,107.59,86.67
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,98.44,79.1
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,127.67,104.19
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,160.25,132.04
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,123.67,101.32
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,88.9,71.86
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,98.31,80.29
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,117.28,96.95
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,103.49,85.6
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,89.46,73.82
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,74.64,60.92
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,59.58,47.51
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,45.14,34.4
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,30.49,20.89
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,17.79,7.64
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,4.72,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,179.34,111.38
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,347.17,286.64
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,453.01,379.98
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,563.55,471.66
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,643.92,534.38
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,724.89,594.2
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,785.16,637.14
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,844.12,677.69
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,885.78,703.61
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,924.9,727.19
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,946.27,738.88
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,971.6,753.42
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,985.38,758.45
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,995.4,761.05
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,997.7,760.32
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,996.11,757.19
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,988.02,748.42
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,962.4,728.01
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,942.4,713.48
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,918.82,696.56
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,885.87,672.29
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,849.92,646.04
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,812.03,619.49
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,771.51,589.31
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,610.02,465.16
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,448.79,340.53
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,483.93,367.28
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,505.86,382.18
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,501.81,376.74
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,476.55,352.48
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,370.75,274.69
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,321.81,244.15
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,311.07,228.17
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,288.61,201.14
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,236.81,159.17
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,173.98,116.98
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,137.1,109.71
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,132.9,106.47
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,135.8,109.11
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,178.13,144.43
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,123.24,98.86
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,105.83,84.45
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,103.47,82.75
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,100.95,80.9
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,95.85,76.86
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,90.46,72.53
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,81.91,65.57
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,75.52,60.34
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,67.5,53.52
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,59.37,46.38
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,47.55,35.79
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,35.6,24.81
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,22.06,10.92
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,8.65,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,143.9,90.72
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,281.09,227.0
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,375.67,310.06
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,475.09,392.4
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,386.56,320.74
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,291.08,240.38
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,471.05,387.69
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,662.78,534.1
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,770.52,610.23
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,867.71,676.62
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,676.3,531.6
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,441.55,347.16
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,715.93,557.98
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,949.95,720.68
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,953.51,718.4
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,945.03,709.98
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,933.97,700.38
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,919.35,688.53
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,903.08,677.84
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,883.23,664.77
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,797.53,600.96
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,705.4,531.39
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,562.67,425.58
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,425.48,321.74
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,532.27,402.06
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,608.09,455.78
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,589.11,440.02
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,565.9,420.97
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,293.67,220.11
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,52.84,36.16
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,230.08,170.51
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,371.3,269.69
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,321.82,221.79
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,255.88,159.83
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,217.86,140.6
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,221.38,157.75
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,198.7,157.77
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,214.39,170.74
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,150.43,119.25
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,101.63,79.47
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,101.67,79.79
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,101.72,80.07
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,99.49,78.62
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,97.13,77.06
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,98.15,78.19
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,100.06,80.07
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,89.05,71.1
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,77.29,61.34
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,68.14,53.62
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,58.79,45.5
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,47.66,35.6
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,36.39,25.32
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,22.52,11.47
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,8.65,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,135.09,89.27
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,242.24,196.63
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,353.44,291.54
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,449.38,370.55
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,496.56,406.79
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,544.05,441.18
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,597.41,478.35
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,649.8,512.82
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,685.95,532.76
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,719.15,549.64
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,592.42,454.68
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,462.88,357.0
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,495.1,379.72
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,525.72,399.01
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,607.03,455.33
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,660.95,491.4
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,522.88,391.95
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,390.97,295.07
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,431.85,326.42
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,469.88,353.84
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,508.63,380.69
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,526.65,392.76
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,540.83,403.55
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,551.32,411.53
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,495.64,370.55
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,441.28,330.59
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,457.89,342.39
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,466.14,347.09
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,425.69,316.49
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,388.83,288.8
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,387.91,281.35
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,364.65,251.53
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,305.73,212.85
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,297.89,217.77
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,274.76,198.52
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,229.49,166.19
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,203.78,161.52
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,213.55,169.36
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,188.18,149.66
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,175.91,140.44
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,174.35,139.57
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,169.26,135.82
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,154.35,124.01
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,139.03,111.79
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,119.66,96.08
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,92.78,73.82
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,80.37,63.68
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,67.87,53.25
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,55.6,42.82
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,43.23,32.08
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,32.13,22.26
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,20.6,11.95
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,11.79,3.47
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.15,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.57,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.57,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,7.2,0.0
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,12.92,5.01
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,21.34,12.36
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,29.78,19.7
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,39.02,27.56
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,48.29,35.29
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,273.32,224.76
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,504.69,403.36
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,689.21,537.1
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,864.54,654.57
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,895.13,671.46
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,922.64,687.85
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,937.33,696.31
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,948.52,702.56
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,952.68,703.69
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,953.18,702.57
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,939.95,692.95
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,923.12,681.04
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,708.1,528.8
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,459.04,344.9
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,679.05,510.47
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,823.19,613.08
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,705.55,523.67
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,584.86,433.53
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,582.32,431.96
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,575.32,426.02
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,588.32,435.84
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,575.4,424.93
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,513.88,376.62
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,466.12,339.47
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,396.59,288.93
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,347.6,255.18
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,309.24,214.59
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,256.52,159.72
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,202.43,119.95
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,149.7,90.53
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,129.95,101.3
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,162.6,127.95
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,179.89,142.37
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,195.77,155.76
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,173.91,138.43
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,158.37,126.19
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,144.9,115.78
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,131.82,105.57
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,124.88,100.17
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,115.51,92.66
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,96.51,77.1
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,80.9,64.16
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,71.53,56.32
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,61.95,48.05
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,50.28,37.73
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,38.38,26.97
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,23.93,13.06
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,9.44,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,4.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,5.51,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,25.95,13.28
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,49.38,35.39
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,97.53,76.93
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,136.04,110.17
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,172.03,140.52
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,207.61,169.76
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,157.89,127.02
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,98.17,75.88
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,156.22,123.61
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,236.47,187.56
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,241.96,190.77
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,247.42,194.15
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,287.41,224.63
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,326.21,253.55
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,563.98,436.59
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,769.2,585.04
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,850.78,643.14
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,908.39,682.64
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,808.72,608.91
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,692.87,522.17
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,677.85,511.11
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,661.13,498.2
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,642.89,484.91
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,629.12,474.44
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,598.66,450.84
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,574.49,431.67
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,526.59,395.31
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,482.13,361.53
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,452.37,338.5
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,422.86,315.25
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,389.65,289.71
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,352.85,261.98
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,323.94,239.62
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,296.5,218.73
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,274.79,200.83
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,232.15,169.95
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,205.12,163.56
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,199.17,158.82
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,187.77,149.91
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,175.2,140.04
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,163.44,130.81
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,143.9,115.14
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,144.62,116.36
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,138.34,111.71
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,112.74,90.64
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,89.2,71.07
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,83.38,66.5
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,77.41,61.68
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,68.0,53.62
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,58.35,45.16
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,48.19,36.13
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,37.94,26.77
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,24.36,13.66
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,10.76,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,5.51,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,10.23,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,194.18,139.02
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,326.73,263.19
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,419.9,341.24
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,517.84,418.48
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,600.98,480.69
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,678.83,535.88
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,427.7,344.17
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,96.01,73.46
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,124.14,96.67
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,152.02,118.59
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,156.41,121.33
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,161.1,124.34
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,190.04,146.56
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,218.53,167.97
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,289.39,221.63
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,338.28,257.38
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,349.82,264.49
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,360.68,271.29
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,336.51,252.4
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,313.66,234.73
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,619.87,460.44
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,834.06,600.05
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,798.29,572.19
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,759.81,544.62
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,717.03,513.39
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,672.15,480.28
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,624.56,447.36
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,575.52,412.06
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,523.33,373.05
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,471.14,332.58
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,418.27,290.1
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,362.74,244.53
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,306.9,198.34
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,251.44,153.55
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,196.14,113.03
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,141.97,82.46
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,98.46,75.55
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,98.63,75.93
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,98.02,75.75
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,97.28,75.5
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,96.57,75.13
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,88.15,68.38
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,106.59,84.11
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,139.7,112.02
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,131.92,105.89
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,120.48,96.74
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,109.49,88.01
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,94.95,76.08
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,79.83,63.41
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,64.47,50.23
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,50.04,37.57
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,35.43,24.55
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,21.92,11.87
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,7.6,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,3.93,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.39,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.79,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,4.92,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,9.1,1.85
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,14.82,6.81
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,20.56,11.78
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,26.7,16.99
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,32.85,22.12
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,60.65,45.35
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,92.89,71.88
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,63.81,47.58
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,40.63,28.24
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,47.61,33.91
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,54.61,39.55
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,96.66,73.81
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,141.03,109.37
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,193.38,151.0
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,245.45,191.65
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,479.23,373.53
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,682.25,521.2
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,811.05,615.3
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,896.18,674.37
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,808.28,607.71
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,712.41,534.5
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,684.36,512.72
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,654.8,489.38
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,603.14,449.99
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,559.68,416.49
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,545.13,405.46
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,522.92,388.04
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,497.28,366.49
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,468.74,342.14
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,431.58,311.52
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,391.52,277.83
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,336.89,237.19
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,304.43,214.9
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,224.42,144.39
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,146.32,84.53
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,101.18,78.46
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,92.26,71.34
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,91.91,71.22
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,91.46,71.03
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,90.73,70.62
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,89.94,70.18
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,88.01,68.94
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,79.28,61.96
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,76.74,60.05
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,74.14,58.06
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,70.28,55.08
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,66.36,51.97
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,60.0,46.63
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,53.51,41.01
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,45.41,33.86
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,35.08,24.52
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,23.96,13.8
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,12.92,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
