Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,5.51,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,83.84,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,271.49,204.99
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,403.3,328.04
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,501.83,409.16
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,604.06,487.58
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,677.5,540.04
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,751.25,589.45
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,806.63,624.76
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,860.58,657.81
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,895.14,676.46
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,934.15,697.79
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,960.21,717.71
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,982.94,734.73
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,997.56,744.33
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,994.95,742.06
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,994.87,742.22
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,991.08,739.92
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,982.76,733.64
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,970.66,724.83
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,949.88,710.89
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,925.54,694.57
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,895.12,673.02
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,861.49,649.2
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,823.17,622.79
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,782.1,593.71
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,737.52,560.17
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,690.79,524.5
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,640.82,485.31
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,589.37,443.92
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,535.58,398.94
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,481.34,352.54
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,425.9,304.71
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,370.15,255.86
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,302.74,211.25
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,294.44,217.75
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,224.29,150.11
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,148.91,87.35
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,78.94,60.48
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,118.28,93.3
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,85.02,65.96
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,101.56,80.14
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,77.77,60.36
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,87.44,68.72
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,82.59,64.97
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,98.34,78.74
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,96.34,77.3
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,91.91,73.8
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,85.84,69.12
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,79.62,64.17
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,69.41,55.46
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,58.86,46.22
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,48.95,37.38
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,38.97,28.21
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,26.38,16.11
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,13.67,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,7.08,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,46.23,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,129.62,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,286.05,224.22
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,419.96,352.19
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,518.62,437.82
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,620.71,521.99
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,692.96,579.29
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,765.28,634.26
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,820.59,673.15
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,874.34,709.62
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,910.53,732.27
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,936.61,747.33
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,964.36,763.09
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,988.72,776.26
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,999.82,780.15
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,1007.2,781.7
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,1009.54,779.52
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,1008.0,774.89
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,866.46,671.52
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,694.17,539.86
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,844.61,655.11
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,934.62,718.36
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,906.45,696.28
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,874.86,672.95
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,838.46,647.16
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,799.07,618.09
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,755.77,584.08
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,709.99,547.58
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,659.96,508.04
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,608.31,466.14
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,554.31,420.4
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,499.17,372.57
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,442.01,322.66
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,384.4,271.47
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,325.99,219.58
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,267.63,169.31
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,209.08,123.71
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,151.33,89.0
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,100.38,80.09
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,100.04,80.02
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,98.99,79.3
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,88.6,70.65
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,88.49,70.77
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,88.4,70.9
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,86.3,69.47
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,84.09,67.93
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,75.88,61.04
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,74.1,59.71
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,70.16,56.57
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,66.14,53.29
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,61.08,48.96
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,56.01,44.48
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,47.56,36.83
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,39.03,28.85
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,25.53,15.9
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,14.45,0.0
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,7.47,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,32.81,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,90.06,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,240.74,188.63
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,356.52,297.93
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,448.81,377.3
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,545.57,456.16
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,629.26,520.93
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,708.65,579.41
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,767.35,620.65
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,824.6,659.64
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,868.17,687.07
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,909.25,712.23
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,812.86,639.85
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,721.89,568.54
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,864.22,670.58
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,983.71,746.11
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,986.84,741.34
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,986.16,735.55
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,984.36,729.11
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,965.15,711.47
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,945.48,694.28
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,922.24,674.8
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,893.33,651.59
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,861.16,626.61
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,823.49,602.28
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,783.08,575.15
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,738.82,543.77
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,692.49,510.19
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,643.31,474.6
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,592.68,436.67
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,539.71,395.34
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,486.03,351.93
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,430.85,306.28
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,375.34,259.18
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,321.55,219.67
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,296.46,205.41
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,223.1,142.23
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,151.63,89.02
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,102.27,80.83
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,92.98,73.32
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,92.37,73.0
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,91.65,72.58
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,91.79,72.91
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,91.96,73.27
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,83.08,65.96
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,81.27,64.65
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,80.01,63.8
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,78.82,63.02
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,74.53,59.64
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,70.13,56.09
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,64.99,51.79
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,57.01,44.81
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,47.72,36.47
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,38.39,27.85
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,27.66,17.45
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,16.94,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.05,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.79,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.51,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,4.92,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,8.34,1.38
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,13.29,5.76
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,18.26,10.13
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,24.01,15.1
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,29.78,20.0
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,17.53,9.43
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,5.33,0.0
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,35.21,24.35
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,65.39,49.54
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,78.58,63.22
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,92.0,71.21
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,136.35,107.35
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,181.16,143.07
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,212.97,168.1
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,244.2,192.36
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,262.84,206.08
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,300.65,234.43
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,310.06,240.96
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,318.83,247.1
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,329.52,254.24
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,339.26,260.59
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,418.04,319.93
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,497.75,377.68
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,450.5,341.22
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,414.16,313.51
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,408.56,309.37
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,401.92,304.19
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,298.9,227.6
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,207.15,158.27
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,217.2,166.22
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,226.47,173.26
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,211.34,161.62
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,196.67,150.44
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,215.55,164.35
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,237.26,180.91
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,170.99,137.45
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,109.89,87.35
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,160.58,129.73
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,196.61,159.41
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,186.69,151.55
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,176.01,143.2
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,164.16,133.83
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,151.95,124.12
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,135.03,110.38
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,121.11,99.02
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,107.49,87.91
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,93.63,76.38
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,79.2,63.99
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,64.53,51.16
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,50.95,39.14
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,36.33,25.98
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,23.01,13.63
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,9.13,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,4.72,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,33.94,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,94.0,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,240.62,187.16
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,355.61,293.24
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,446.03,370.87
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,547.95,454.27
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,317.14,267.91
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,35.93,25.13
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,42.88,31.05
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,49.85,36.77
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,82.38,63.84
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,117.54,92.54
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,149.45,123.65
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,181.11,143.95
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,189.54,149.91
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,197.98,155.88
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,189.89,148.92
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,182.4,142.54
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,179.82,139.94
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,177.42,137.51
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,194.5,150.69
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,211.18,163.4
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,195.3,150.41
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,179.91,137.97
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,176.42,134.85
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,172.95,131.74
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,184.94,140.63
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,196.49,149.04
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,269.32,204.1
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,333.17,250.78
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,369.88,276.86
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,391.35,291.09
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,366.99,272.18
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,342.55,253.21
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,315.39,233.07
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,290.64,215.1
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,270.77,199.8
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,249.29,184.78
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,219.18,174.85
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,222.01,177.62
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,205.83,165.03
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,188.96,151.87
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,167.09,134.49
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,152.0,122.53
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,134.0,108.22
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,115.7,93.46
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,107.05,86.69
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,98.33,79.73
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,85.98,69.52
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,73.53,59.04
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,64.89,51.59
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,59.96,47.22
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,50.51,38.76
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,40.97,30.0
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,28.05,17.91
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,15.18,0.73
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,7.87,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,21.23,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,65.64,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,176.15,137.91
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,272.24,226.35
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,167.97,140.66
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,33.63,23.4
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,43.27,31.78
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,53.09,40.09
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,52.16,39.18
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,51.39,38.39
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,67.59,51.86
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,85.14,66.25
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,58.06,45.52
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,33.0,22.21
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,31.87,21.16
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,30.75,20.1
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,66.41,49.61
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,103.7,79.98
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,123.29,95.76
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,142.66,111.25
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,148.03,115.39
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,153.24,119.43
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,156.2,121.42
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,159.04,123.33
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,202.65,157.68
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,245.05,190.49
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,245.09,190.23
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,245.06,190.09
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,252.83,196.03
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,260.02,201.49
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,243.85,188.92
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,228.19,176.79
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,227.14,175.99
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,225.9,175.01
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,225.1,174.39
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,223.98,173.6
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,213.8,165.86
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,203.78,158.45
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,184.61,150.76
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,168.07,137.35
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,182.56,149.76
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,205.41,169.07
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,193.48,159.52
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,181.15,149.68
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,167.59,139.01
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,153.67,127.9
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,128.56,106.82
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,105.46,87.22
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,92.51,76.37
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,79.45,65.24
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,66.33,53.71
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,53.09,41.9
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,40.41,30.41
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,27.52,18.62
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,17.15,8.96
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,6.83,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,3.54,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.15,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,6.07,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,16.39,7.6
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,26.76,17.03
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,43.46,31.7
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,59.53,45.75
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,76.83,60.54
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,93.67,74.65
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,89.78,70.99
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,87.43,68.64
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,77.79,60.18
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,69.4,52.84
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,217.73,176.64
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,364.07,293.2
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,287.97,230.23
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,197.87,156.35
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,211.4,166.99
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,224.69,177.16
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,239.97,188.51
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,254.87,199.45
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,274.58,214.44
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,310.56,241.82
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,276.99,215.41
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,261.09,202.85
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,245.0,190.14
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,229.43,177.85
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,203.07,157.17
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,177.44,137.0
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,178.36,137.68
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,179.18,138.24
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,261.2,201.88
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,334.02,256.59
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,294.86,226.87
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,258.8,199.86
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,258.86,199.72
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,257.44,198.33
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,201.78,155.81
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,157.32,121.81
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,152.31,123.88
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,148.67,121.08
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,145.34,118.54
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,141.93,115.94
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,137.46,112.48
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,132.91,108.96
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,107.56,87.68
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,81.33,65.42
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,75.36,60.52
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,69.36,55.51
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,60.49,48.03
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,51.38,40.21
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,42.49,32.37
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,33.63,24.44
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,25.55,17.12
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,17.51,9.76
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,11.01,3.72
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,4.54,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.36,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,9.83,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,29.99,0.95
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,243.11,191.78
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,416.8,340.56
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,506.71,414.32
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,599.62,486.72
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,667.43,536.5
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,735.34,583.95
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,542.84,437.42
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,278.3,224.85
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,242.92,195.38
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,187.87,149.09
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,256.16,203.08
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,303.15,238.77
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,334.89,261.99
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,365.58,284.1
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,477.76,367.61
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,562.15,427.6
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,571.08,431.34
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,578.42,434.55
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,539.8,405.11
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,502.27,376.71
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,709.86,530.93
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,846.76,624.4
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,726.87,536.84
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,593.6,438.7
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,657.42,489.11
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,683.02,508.98
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,577.91,428.89
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,488.63,361.84
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,460.14,340.74
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,431.65,318.84
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,415.71,304.1
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,381.56,274.32
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,299.7,217.49
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,258.71,193.88
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,258.39,189.61
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,240.8,174.42
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,221.4,175.95
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,224.01,178.45
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,193.12,153.98
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,170.03,135.68
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,130.03,103.3
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,87.5,68.31
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,122.06,97.64
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,154.26,124.92
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,88.12,69.78
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,6.09,0.0
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,5.32,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,4.56,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,28.14,19.05
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,54.68,42.12
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,47.12,35.4
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,39.49,28.43
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,27.02,17.03
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,16.71,4.04
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,8.65,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,6.29,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,12.21,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,68.27,50.62
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,133.66,108.48
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,178.8,148.45
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,223.24,187.06
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,263.48,220.7
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,303.25,253.0
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,196.72,162.69
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,100.13,78.92
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,197.14,160.11
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,281.62,228.49
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,354.6,286.55
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,450.91,360.85
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,511.95,406.71
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,571.18,450.32
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,543.29,426.32
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,514.86,402.45
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,769.17,597.93
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,951.16,725.59
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,750.8,577.51
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,509.44,391.61
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,717.22,552.81
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,853.54,652.12
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,818.31,625.75
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,780.26,597.25
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,677.04,515.3
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,572.98,433.62
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,572.06,432.65
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,560.83,422.77
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,507.03,381.08
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,456.12,341.22
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,426.0,312.48
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,383.23,270.08
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,328.19,222.28
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,274.44,176.81
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,128.45,79.49
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,64.29,46.28
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,121.03,96.03
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,172.57,138.66
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,118.85,94.64
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,110.27,87.93
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,112.39,89.95
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,114.68,92.14
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,112.48,90.74
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,110.1,89.19
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,118.51,96.67
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,126.47,103.76
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,114.14,93.71
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,103.5,84.98
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,88.34,72.12
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,72.92,58.76
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,58.06,45.6
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,43.01,32.02
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,28.66,18.82
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,13.74,2.96
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,7.08,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,47.8,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,143.51,46.55
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,266.6,214.5
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,377.6,315.01
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,465.21,389.68
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,563.04,469.02
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,551.54,459.86
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,541.96,451.2
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,585.77,483.68
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,628.06,513.73
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,770.86,620.0
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,904.43,713.52
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,931.57,729.37
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,948.2,738.64
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,710.42,561.1
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,399.67,316.41
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,309.1,245.24
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,207.31,163.15
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,379.72,300.11
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,551.07,428.71
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,593.85,459.68
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,649.81,500.05
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,453.15,351.4
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,260.29,201.26
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,503.1,390.54
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,693.28,529.0
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,436.88,337.08
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,200.31,153.49
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,369.39,284.74
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,503.98,382.9
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,414.69,314.99
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,341.35,260.32
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,276.05,211.05
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,223.73,171.42
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,244.67,173.14
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,270.69,173.14
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,215.62,129.44
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,161.41,94.75
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,138.51,111.08
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,198.63,160.87
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,142.1,114.64
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,93.98,74.77
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,125.85,101.97
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,168.13,137.67
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,163.31,133.93
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,155.43,127.74
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,138.76,114.08
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,127.42,104.85
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,114.38,94.2
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,100.95,83.05
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,78.24,63.43
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,55.55,43.56
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,47.99,36.81
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,40.35,29.75
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,28.23,18.52
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,18.27,6.4
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,9.44,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
