Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,67.57,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,185.51,70.88
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,318.05,254.74
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,438.29,360.07
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,527.19,433.5
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,618.89,504.96
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,689.37,556.9
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,760.0,606.44
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,812.57,641.07
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,863.63,673.6
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,896.42,692.53
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,933.34,714.05
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,958.47,726.59
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,980.34,736.89
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,993.51,741.39
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,1003.06,743.65
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,990.52,733.03
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,988.13,729.49
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,978.52,719.91
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,965.25,708.23
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,945.99,692.89
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,923.19,675.49
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,894.72,654.57
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,863.0,631.7
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,826.59,607.02
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,787.37,579.87
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,744.07,548.79
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,698.56,515.46
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,649.88,479.04
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,599.69,440.48
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,547.36,398.44
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,493.86,354.37
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,438.77,308.67
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,383.23,261.6
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,326.56,213.44
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,270.04,166.31
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,213.35,122.57
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,157.38,87.45
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,101.97,78.67
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,94.22,72.56
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,93.36,72.17
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,92.34,71.66
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,90.79,70.57
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,80.45,62.16
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,78.47,60.72
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,76.39,59.18
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,73.73,57.16
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,70.99,55.05
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,62.47,48.11
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,59.25,45.6
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,54.72,41.88
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,50.17,38.02
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,43.85,32.53
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,37.54,26.83
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,28.56,18.53
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,19.6,7.63
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,9.44,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,67.93,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,186.58,77.61
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,317.51,249.39
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,436.47,349.41
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,526.15,420.5
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,618.72,489.7
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,686.28,537.03
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,753.84,582.04
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,806.26,614.6
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,857.19,645.05
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,888.76,661.45
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,924.79,680.58
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,949.89,694.53
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,971.75,706.47
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,984.87,713.76
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,994.42,718.87
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,982.81,710.5
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,981.53,709.1
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,971.64,700.87
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,958.11,690.56
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,939.06,678.21
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,916.52,663.71
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,888.81,644.62
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,857.86,623.47
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,821.42,599.86
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,782.23,573.48
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,739.45,542.48
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,694.52,509.23
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,646.5,473.38
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,597.05,435.5
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,544.5,394.51
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,491.58,352.0
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,437.51,307.21
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,383.18,261.33
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,328.17,214.87
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,273.66,169.76
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,219.08,127.88
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,165.4,94.18
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,102.85,68.53
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,95.19,72.74
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,104.59,80.74
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,123.95,96.87
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,114.17,89.11
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,103.53,80.65
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,93.49,72.62
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,82.6,63.84
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,80.61,62.42
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,78.57,60.94
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,74.65,57.98
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,70.63,54.86
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,65.18,50.45
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,59.67,45.82
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,49.1,36.75
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,40.81,29.39
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,29.87,19.45
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,18.93,7.46
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,9.83,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,23.53,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,64.47,25.45
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,169.96,132.85
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,252.88,205.8
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,324.29,266.24
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,397.79,325.99
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,491.54,398.92
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,566.4,454.86
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,356.21,288.12
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,107.96,83.02
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,308.58,246.74
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,475.3,374.19
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,484.18,377.19
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,491.35,379.93
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,730.82,556.81
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,930.38,691.94
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,806.48,600.85
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,669.61,499.76
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,810.01,601.2
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,918.65,673.52
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,902.23,660.73
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,882.35,646.93
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,858.57,629.4
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,831.41,609.74
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,797.13,585.47
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,760.14,559.05
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,676.7,496.92
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,597.18,437.75
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,517.29,379.76
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,450.56,330.97
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,479.15,350.84
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,480.75,346.49
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,429.19,303.76
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,377.63,260.47
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,325.77,216.89
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,275.0,175.06
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,223.64,135.62
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,165.07,97.13
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,114.5,77.59
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,105.84,81.43
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,105.93,81.69
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,105.9,81.85
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,137.01,107.41
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,180.31,142.66
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,134.27,105.86
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,98.89,77.32
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,95.24,74.6
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,91.36,71.62
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,84.52,66.27
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,78.96,61.91
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,71.22,55.58
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,63.3,48.92
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,54.0,40.87
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,44.58,32.48
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,32.15,21.29
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,19.58,8.23
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,10.23,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,46.29,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,143.03,66.84
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,253.15,199.1
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,353.77,287.11
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,437.21,356.36
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,524.16,425.08
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,589.89,474.66
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,666.13,530.05
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,722.57,569.45
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,777.68,606.83
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,818.21,632.16
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,856.4,655.45
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,884.95,671.37
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,910.54,685.18
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,927.62,693.19
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,941.34,699.07
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,937.67,692.65
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,939.17,689.98
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,933.54,683.18
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,924.26,674.25
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,907.63,662.03
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,887.53,647.74
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,861.45,628.41
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,832.2,607.17
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,798.25,583.65
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,761.53,557.64
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,719.95,527.78
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,676.41,495.97
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,629.99,461.46
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,582.27,425.12
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,532.19,386.07
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,481.64,345.59
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,429.79,302.99
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,377.85,259.49
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,325.34,215.52
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,273.66,173.0
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,221.84,133.14
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,171.12,100.64
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,121.91,82.32
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,103.61,79.52
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,103.59,79.88
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,103.45,80.11
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,103.04,79.98
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,102.52,79.78
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,100.85,78.65
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,99.03,77.41
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,95.01,74.35
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,90.75,71.07
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,86.39,67.81
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,79.09,61.99
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,71.35,55.56
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,63.43,48.83
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,54.44,41.17
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,45.35,33.16
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,33.27,22.28
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,21.07,9.62
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,11.02,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,70.91,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,198.03,100.25
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,323.45,255.37
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,441.92,355.31
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,531.28,426.27
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,623.28,494.87
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,693.76,544.68
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,764.27,592.09
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,816.41,622.67
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,867.01,650.57
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,898.97,664.77
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,935.45,681.25
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,960.15,692.79
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,981.59,702.35
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,993.84,706.27
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,1002.5,708.22
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,989.38,700.64
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,986.65,699.81
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,978.62,695.22
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,966.91,688.3
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,947.39,676.09
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,924.36,661.78
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,837.35,602.72
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,728.32,525.34
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,714.28,516.04
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,697.15,503.61
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,712.58,517.31
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,700.39,510.77
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,651.67,474.65
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,601.5,436.79
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,533.78,384.96
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,479.44,344.14
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,437.81,309.07
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,386.59,262.61
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,330.41,215.32
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,274.26,168.75
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,218.53,125.95
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,163.56,90.87
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,108.7,70.36
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,95.33,73.13
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,94.28,72.44
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,93.05,71.6
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,81.75,62.48
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,80.11,61.33
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,78.5,60.32
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,76.8,59.24
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,74.2,57.39
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,71.5,55.45
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,62.64,48.23
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,59.1,45.46
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,54.63,41.71
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,50.12,37.83
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,44.2,32.67
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,38.3,27.32
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,29.37,19.16
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,20.42,9.49
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,9.83,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.15,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,6.06,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,12.93,4.79
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,19.81,10.87
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,29.02,18.84
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,38.26,26.77
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,47.91,34.87
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,58.48,43.58
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,59.29,44.12
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,60.69,45.13
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,65.37,48.72
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,70.21,52.41
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,153.39,120.16
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,263.4,206.65
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,365.23,285.84
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,489.18,378.58
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,433.29,334.65
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,402.31,309.73
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,234.77,180.93
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,77.75,56.53
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,177.34,135.17
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,278.08,212.34
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,345.69,262.58
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,394.03,297.6
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,341.41,257.83
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,283.89,214.42
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,318.93,240.7
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,343.34,258.56
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,418.72,314.47
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,478.3,356.76
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,433.28,322.71
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,392.66,292.46
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,366.5,273.11
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,341.64,254.57
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,263.29,197.0
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,189.02,142.43
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,210.37,158.87
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,212.26,160.34
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,206.14,156.43
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,204.33,162.93
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,188.32,150.61
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,183.81,147.62
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,149.36,119.72
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,113.16,90.04
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,105.29,83.76
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,97.35,77.37
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,93.1,74.05
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,88.77,70.64
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,78.32,62.1
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,67.8,53.35
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,57.21,44.3
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,46.54,35.04
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,36.35,26.11
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,25.96,16.88
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,17.52,9.25
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,9.11,1.23
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,4.72,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,26.53,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,73.21,36.7
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,164.22,129.3
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,235.08,192.21
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,289.59,239.42
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,344.4,285.37
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,390.5,322.01
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,436.24,357.04
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,508.71,412.46
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,607.54,484.96
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,584.68,463.88
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,584.0,459.57
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,604.0,471.07
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,621.81,480.71
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,617.99,474.08
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,612.09,466.27
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,681.4,516.67
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,769.87,578.09
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,682.35,511.65
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,596.35,446.92
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,511.79,384.42
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,413.22,310.8
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,374.81,281.73
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,338.57,253.95
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,325.96,244.45
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,313.72,235.16
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,427.27,318.96
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,518.5,383.08
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,571.9,422.86
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,584.59,430.66
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,533.18,389.61
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,481.98,348.1
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,430.67,305.32
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,379.11,261.49
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,326.95,217.08
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,269.89,169.78
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,216.16,127.78
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,163.44,93.05
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,111.07,71.44
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,96.1,73.78
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,95.87,73.93
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,95.53,73.97
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,94.39,73.23
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,93.11,72.38
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,91.88,71.59
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,98.88,77.66
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,108.25,85.74
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,121.34,96.94
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,109.59,87.59
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,97.37,77.72
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,84.62,67.21
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,71.44,56.1
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,58.94,45.33
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,46.17,34.07
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,33.7,22.85
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,21.05,10.42
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,11.02,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,59.3,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,174.31,96.6
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,286.79,226.12
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,394.67,317.49
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,486.02,390.61
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,575.79,458.69
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,644.43,508.0
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,713.19,555.12
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,623.98,489.25
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,512.07,403.12
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,705.4,546.37
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,890.15,669.86
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,909.31,677.74
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,932.39,689.99
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,946.04,695.99
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,956.24,699.92
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,958.67,699.78
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,957.53,697.56
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,827.23,607.04
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,676.97,497.63
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,632.96,465.78
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,572.36,421.74
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,580.56,427.21
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,586.36,430.46
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,612.03,447.86
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,620.54,453.14
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,665.72,486.88
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,675.93,494.59
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,554.06,404.29
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,444.09,323.74
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,449.57,327.41
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,440.36,319.16
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,422.2,300.66
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,379.7,259.96
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,327.77,224.17
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,317.05,222.9
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,249.67,162.68
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,167.6,95.69
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,139.49,97.42
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,204.36,160.01
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,131.3,101.91
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,100.44,77.26
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,91.97,70.59
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,91.49,70.41
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,89.94,69.51
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,88.28,68.5
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,86.28,67.09
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,84.23,65.62
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,80.3,62.68
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,76.24,59.58
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,68.7,53.31
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,62.92,48.4
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,54.23,41.03
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,45.46,33.34
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,34.04,23.07
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,22.53,11.69
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,11.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,46.27,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,131.22,73.16
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,256.84,201.95
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,359.85,290.15
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,443.1,357.8
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,529.91,424.67
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,609.79,483.36
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,683.97,535.34
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,738.52,571.4
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,791.7,605.51
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,832.18,630.02
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,870.35,652.58
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,897.49,668.76
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,921.7,683.04
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,795.06,593.68
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,650.7,487.48
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,812.53,604.17
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,946.15,690.63
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,945.67,686.25
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,927.34,671.98
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,837.33,609.46
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,705.87,515.26
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,634.16,463.46
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,552.84,404.27
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,584.19,426.91
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,617.21,449.18
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,665.39,485.84
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,678.17,496.36
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,596.71,434.42
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,524.83,380.76
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,511.46,369.64
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,484.76,345.1
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,423.42,298.8
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,383.86,270.86
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,332.16,224.31
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,274.82,170.58
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,221.78,129.45
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,169.5,95.25
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,117.62,73.98
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,89.74,67.92
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,89.5,68.06
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,89.14,68.08
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,87.71,67.09
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,86.11,65.97
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,84.54,65.02
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,82.86,63.99
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,74.05,56.87
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,71.52,54.97
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,68.05,52.37
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,64.5,49.63
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,59.63,45.6
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,54.68,41.4
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,48.29,35.97
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,41.86,30.29
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,32.33,21.68
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,21.4,10.98
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,10.71,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,63.71,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,183.99,105.49
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,295.0,230.08
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,407.97,323.34
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,493.89,390.74
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,582.47,456.5
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,647.64,501.64
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,712.77,544.65
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,446.59,349.45
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,100.63,75.61
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,136.15,104.67
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,171.55,131.83
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,272.88,209.67
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,354.36,269.23
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,481.84,360.38
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,607.08,444.65
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,648.4,470.93
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,687.15,496.22
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,835.2,595.94
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,921.94,648.4
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,904.31,636.3
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,883.35,623.73
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,856.94,606.58
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,827.48,587.52
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,793.5,566.65
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,756.87,542.95
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,716.39,514.54
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,673.89,484.14
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,628.4,451.36
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,581.62,416.74
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,531.59,379.15
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,481.59,340.39
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,423.79,297.41
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,385.29,270.35
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,345.62,242.67
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,321.02,227.45
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,294.86,207.62
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,249.87,175.65
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,212.49,152.72
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,189.33,147.42
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,184.58,144.02
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,179.42,140.24
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,179.01,140.24
2016,6,2,16,0,47.0,267.0,0.8,27.0,298.0,174.61,137.1
2016,6,2,16,15,23.5,145.5,0.7,27.0,161.0,104.62,81.04
2016,6,2,16,30,0.0,24.0,0.6,27.0,24.0,18.36,9.84
2016,6,2,16,45,0.0,16.0,0.5,27.0,16.0,12.22,4.73
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,6.1,0.0
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,5.33,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,3.8,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.27,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.51,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.76,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
