Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,51.5,12.0,0.75,19.5,15.5,47.72,0.0
2016,6,3,5,30,103.0,24.0,0.9,20.0,31.0,151.82,87.66
2016,6,3,5,45,185.5,40.5,1.1,20.5,66.0,253.17,198.16
2016,6,3,6,0,268.0,57.0,1.3,21.0,101.0,348.85,279.84
2016,6,3,6,15,335.0,69.5,1.3,21.0,144.0,429.53,346.09
2016,6,3,6,30,402.0,82.0,1.3,21.0,187.0,513.6,411.48
2016,6,3,6,45,450.5,92.5,1.35,21.5,234.5,579.79,460.06
2016,6,3,7,0,499.0,103.0,1.4,22.0,282.0,646.77,507.22
2016,6,3,7,15,537.0,110.5,1.4,22.5,331.0,710.61,549.83
2016,6,3,7,30,575.0,118.0,1.4,23.0,380.0,764.01,583.65
2016,6,3,7,45,605.5,124.0,1.45,23.5,428.5,806.37,609.54
2016,6,3,8,0,636.0,130.0,1.5,24.0,477.0,846.47,633.48
2016,6,3,8,15,453.5,201.5,1.55,24.5,460.5,729.47,549.01
2016,6,3,8,30,271.0,273.0,1.6,25.0,444.0,593.95,448.45
2016,6,3,8,45,494.5,210.5,1.65,25.5,551.0,770.16,575.18
2016,6,3,9,0,718.0,148.0,1.7,26.0,658.0,930.49,678.94
2016,6,3,9,15,732.0,151.5,1.75,26.0,697.5,935.6,679.49
2016,6,3,9,30,746.0,155.0,1.8,26.0,737.0,929.02,674.37
2016,6,3,9,45,777.0,145.5,1.85,26.5,776.0,930.78,673.58
2016,6,3,10,0,808.0,136.0,1.9,27.0,815.0,928.22,670.04
2016,6,3,10,15,571.5,273.0,1.95,27.0,762.0,822.39,597.5
2016,6,3,10,30,335.0,410.0,2.0,27.0,709.0,691.57,504.2
2016,6,3,10,45,585.5,275.5,2.05,27.5,813.5,783.96,571.78
2016,6,3,11,0,836.0,141.0,2.1,28.0,918.0,823.77,599.83
2016,6,3,11,15,464.5,305.5,2.1,28.0,738.5,649.95,475.51
2016,6,3,11,30,93.0,470.0,2.1,28.0,559.0,450.56,329.61
2016,6,3,11,45,471.5,306.0,2.1,28.0,762.5,594.82,437.91
2016,6,3,12,0,850.0,142.0,2.1,28.0,966.0,673.26,493.91
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.0,627.93,459.22
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,581.32,423.64
2016,6,3,12,45,828.5,155.5,2.15,28.0,956.5,530.7,384.37
2016,6,3,13,0,807.0,169.0,2.2,28.0,945.0,484.01,346.88
2016,6,3,13,15,566.0,307.0,2.15,28.0,847.5,427.4,304.25
2016,6,3,13,30,325.0,445.0,2.1,28.0,750.0,391.43,279.51
2016,6,3,13,45,313.0,436.0,2.1,28.0,724.5,354.03,250.75
2016,6,3,14,0,301.0,427.0,2.1,28.0,699.0,318.5,223.69
2016,6,3,14,15,538.0,293.0,2.1,28.0,759.5,252.54,164.96
2016,6,3,14,30,775.0,159.0,2.1,28.0,820.0,173.39,99.98
2016,6,3,14,45,540.5,260.0,2.1,28.0,712.0,160.2,109.89
2016,6,3,15,0,306.0,361.0,2.1,28.0,604.0,200.01,156.06
2016,6,3,15,15,366.5,321.0,2.05,28.0,597.5,186.34,145.45
2016,6,3,15,30,427.0,281.0,2.0,28.0,591.0,160.42,125.16
2016,6,3,15,45,411.0,267.5,1.95,28.0,550.5,156.22,122.15
2016,6,3,16,0,395.0,254.0,1.9,28.0,510.0,159.42,125.06
2016,6,3,16,15,346.0,243.0,1.8,27.5,455.0,153.47,120.85
2016,6,3,16,30,297.0,232.0,1.7,27.0,400.0,147.33,116.5
2016,6,3,16,45,445.0,175.5,1.6,27.0,400.5,115.52,90.84
2016,6,3,17,0,593.0,119.0,1.5,27.0,401.0,86.49,67.16
2016,6,3,17,15,557.5,111.5,1.4,26.5,352.0,82.35,64.11
2016,6,3,17,30,522.0,104.0,1.3,26.0,303.0,78.06,60.84
2016,6,3,17,45,472.0,95.5,1.2,26.0,255.0,70.14,54.28
2016,6,3,18,0,422.0,87.0,1.1,26.0,207.0,64.1,49.2
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.0,55.5,41.86
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,46.8,34.23
2016,6,3,18,45,214.0,47.5,0.8,24.5,81.5,35.44,24.11
2016,6,3,19,0,131.0,32.0,0.7,24.0,44.0,24.07,13.21
2016,6,3,19,15,65.5,16.0,0.65,24.0,22.0,12.23,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,37.5,12.0,0.55,21.0,14.5,37.3,0.0
2016,6,4,5,30,75.0,24.0,0.6,21.0,29.0,112.22,64.28
2016,6,4,5,45,148.0,42.5,0.7,21.5,63.0,206.44,160.77
2016,6,4,6,0,221.0,61.0,0.8,22.0,97.0,295.43,236.02
2016,6,4,6,15,284.5,76.0,0.75,22.0,139.5,393.98,314.83
2016,6,4,6,30,348.0,91.0,0.7,22.0,182.0,476.5,378.47
2016,6,4,6,45,401.5,101.5,0.7,22.0,229.0,545.74,429.59
2016,6,4,7,0,455.0,112.0,0.7,22.0,276.0,616.2,479.2
2016,6,4,7,15,494.0,121.0,0.8,22.5,324.5,670.89,516.0
2016,6,4,7,30,533.0,130.0,0.9,23.0,373.0,724.98,551.47
2016,6,4,7,45,569.0,135.0,1.0,23.5,421.5,781.83,587.91
2016,6,4,8,0,605.0,140.0,1.1,24.0,470.0,826.3,615.24
2016,6,4,8,15,628.5,146.0,1.1,24.5,516.5,856.6,631.53
2016,6,4,8,30,652.0,152.0,1.1,25.0,563.0,884.04,645.9
2016,6,4,8,45,677.0,153.5,1.15,25.5,608.0,904.83,656.64
2016,6,4,9,0,702.0,155.0,1.2,26.0,653.0,922.32,665.36
2016,6,4,9,15,716.5,158.5,1.15,26.0,692.5,928.04,666.46
2016,6,4,9,30,731.0,162.0,1.1,26.0,732.0,930.29,665.63
2016,6,4,9,45,773.0,146.0,1.1,26.5,773.5,927.59,661.37
2016,6,4,10,0,815.0,130.0,1.1,27.0,815.0,914.81,651.0
2016,6,4,10,15,822.5,131.5,1.05,27.5,844.0,897.96,637.59
2016,6,4,10,30,830.0,133.0,1.0,28.0,873.0,877.77,622.3
2016,6,4,10,45,840.0,131.5,1.0,28.5,897.0,853.86,605.61
2016,6,4,11,0,850.0,130.0,1.0,29.0,921.0,826.72,586.99
2016,6,4,11,15,854.0,131.0,1.05,29.0,936.5,793.68,566.46
2016,6,4,11,30,858.0,132.0,1.1,29.0,952.0,757.91,543.32
2016,6,4,11,45,861.5,131.5,1.15,29.0,961.5,718.14,516.21
2016,6,4,12,0,865.0,131.0,1.2,29.0,971.0,676.18,486.9
2016,6,4,12,15,865.5,131.0,1.25,29.0,972.0,630.82,454.38
2016,6,4,12,30,866.0,131.0,1.3,29.0,973.0,584.07,419.84
2016,6,4,12,45,863.5,132.0,1.4,29.0,966.5,535.22,382.93
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,485.61,344.12
2016,6,4,13,15,858.0,132.0,1.55,29.0,946.0,434.03,302.44
2016,6,4,13,30,855.0,131.0,1.6,29.0,932.0,382.08,259.44
2016,6,4,13,45,851.5,129.0,1.65,29.5,911.5,329.23,214.78
2016,6,4,14,0,848.0,127.0,1.7,30.0,891.0,276.4,170.79
2016,6,4,14,15,841.5,125.5,1.75,29.5,863.5,223.5,130.01
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,171.3,95.58
2016,6,4,14,45,827.0,121.0,1.85,29.0,803.0,119.16,72.94
2016,6,4,15,0,819.0,118.0,1.9,29.0,770.0,97.6,74.01
2016,6,4,15,15,807.5,116.0,1.85,29.0,731.5,86.95,65.58
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,86.8,65.62
2016,6,4,15,45,778.0,112.5,1.8,29.0,649.0,86.68,65.7
2016,6,4,16,0,760.0,111.0,1.8,29.0,605.0,86.52,65.76
2016,6,4,16,15,614.5,151.0,1.75,28.5,531.0,101.48,78.35
2016,6,4,16,30,469.0,191.0,1.7,28.0,457.0,123.33,96.62
2016,6,4,16,45,497.0,163.5,1.7,28.0,422.0,109.61,85.67
2016,6,4,17,0,525.0,136.0,1.7,28.0,387.0,94.88,73.84
2016,6,4,17,15,557.5,112.0,1.55,27.5,350.5,82.65,64.08
2016,6,4,17,30,590.0,88.0,1.4,27.0,314.0,67.64,51.82
2016,6,4,17,45,538.5,82.0,1.3,26.5,264.5,63.56,48.62
2016,6,4,18,0,487.0,76.0,1.2,26.0,215.0,59.47,45.29
2016,6,4,18,15,423.5,66.5,1.15,25.5,170.0,52.55,39.37
2016,6,4,18,30,360.0,57.0,1.1,25.0,125.0,43.18,31.17
2016,6,4,18,45,269.0,44.0,1.1,25.0,86.5,33.31,22.3
2016,6,4,19,0,178.0,31.0,1.1,25.0,48.0,23.46,12.77
2016,6,4,19,15,89.0,15.5,1.15,24.5,24.0,11.8,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.36,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,4.54,0.0
2016,6,5,5,45,0.0,12.5,2.35,21.5,12.5,9.48,1.95
2016,6,5,6,0,0.0,19.0,2.6,22.0,19.0,14.44,6.23
2016,6,5,6,15,0.0,27.5,2.75,22.0,27.5,20.94,11.78
2016,6,5,6,30,0.0,36.0,2.9,22.0,36.0,27.46,17.3
2016,6,5,6,45,0.0,45.5,3.05,22.5,45.5,34.77,23.36
2016,6,5,7,0,0.0,55.0,3.2,23.0,55.0,42.1,29.32
2016,6,5,7,15,4.5,103.5,3.25,23.0,105.5,88.87,67.85
2016,6,5,7,30,9.0,152.0,3.3,23.0,156.0,140.58,109.63
2016,6,5,7,45,10.0,167.0,3.4,23.0,172.5,153.49,119.56
2016,6,5,8,0,11.0,182.0,3.5,23.0,189.0,166.38,129.43
2016,6,5,8,15,8.5,183.0,3.55,23.0,188.5,161.91,125.32
2016,6,5,8,30,6.0,184.0,3.6,23.0,188.0,158.12,121.81
2016,6,5,8,45,16.0,226.0,3.65,23.5,237.5,205.77,159.02
2016,6,5,9,0,26.0,268.0,3.7,24.0,287.0,253.01,195.11
2016,6,5,9,15,196.0,301.5,3.75,24.0,454.0,499.35,385.89
2016,6,5,9,30,366.0,335.0,3.8,24.0,621.0,716.27,543.93
2016,6,5,9,45,236.0,370.0,3.85,24.5,557.5,611.14,462.2
2016,6,5,10,0,106.0,405.0,3.9,25.0,494.0,466.6,352.86
2016,6,5,10,15,162.5,422.5,3.9,25.0,565.0,545.43,411.35
2016,6,5,10,30,219.0,440.0,3.9,25.0,636.0,598.76,449.75
2016,6,5,10,45,116.0,346.5,3.95,25.5,451.0,409.96,309.87
2016,6,5,11,0,13.0,253.0,4.0,26.0,266.0,210.81,158.12
2016,6,5,11,15,12.0,238.0,4.05,26.0,250.5,196.54,147.45
2016,6,5,11,30,11.0,223.0,4.1,26.0,235.0,182.61,136.71
2016,6,5,11,45,18.5,298.5,4.2,26.0,317.5,245.46,184.45
2016,6,5,12,0,26.0,374.0,4.3,26.0,400.0,309.15,231.97
2016,6,5,12,15,30.0,389.5,4.3,26.0,419.0,316.42,237.08
2016,6,5,12,30,34.0,405.0,4.3,26.0,438.0,322.43,241.36
2016,6,5,12,45,48.0,427.5,4.35,26.0,474.0,337.05,252.0
2016,6,5,13,0,62.0,450.0,4.4,26.0,510.0,348.83,260.32
2016,6,5,13,15,86.5,458.5,4.35,26.0,541.0,353.22,262.73
2016,6,5,13,30,111.0,467.0,4.3,26.0,572.0,354.2,262.27
2016,6,5,13,45,262.0,423.0,4.3,26.0,662.0,333.37,241.46
2016,6,5,14,0,413.0,379.0,4.3,26.0,752.0,308.79,215.86
2016,6,5,14,15,608.5,258.5,4.2,25.5,788.5,242.49,157.07
2016,6,5,14,30,804.0,138.0,4.1,25.0,825.0,167.34,95.44
2016,6,5,14,45,498.5,261.0,4.05,25.0,681.5,159.9,111.27
2016,6,5,15,0,193.0,384.0,4.0,25.0,538.0,222.03,176.14
2016,6,5,15,15,143.5,359.5,3.85,25.0,470.5,210.58,167.17
2016,6,5,15,30,94.0,335.0,3.7,25.0,403.0,211.12,167.96
2016,6,5,15,45,59.5,288.5,3.6,25.0,331.0,186.85,148.76
2016,6,5,16,0,25.0,242.0,3.5,25.0,259.0,171.16,136.44
2016,6,5,16,15,55.5,243.5,3.35,24.5,276.5,161.77,129.43
2016,6,5,16,30,86.0,245.0,3.2,24.0,294.0,161.84,130.16
2016,6,5,16,45,43.0,169.0,3.1,24.0,193.5,118.49,94.59
2016,6,5,17,0,0.0,93.0,3.0,24.0,93.0,70.97,54.95
2016,6,5,17,15,0.0,82.0,2.9,23.5,82.0,62.82,48.35
2016,6,5,17,30,0.0,71.0,2.8,23.0,71.0,54.48,41.46
2016,6,5,17,45,0.0,60.0,2.75,23.0,60.0,45.97,34.23
2016,6,5,18,0,0.0,49.0,2.7,23.0,49.0,37.48,26.91
2016,6,5,18,15,0.0,38.5,2.65,23.0,38.5,29.39,19.85
2016,6,5,18,30,0.0,28.0,2.6,23.0,28.0,21.33,12.73
2016,6,5,18,45,0.0,19.5,2.6,23.0,19.5,14.83,6.91
2016,6,5,19,0,0.0,11.0,2.6,23.0,11.0,8.34,0.99
2016,6,5,19,15,0.0,5.5,2.55,23.0,5.5,4.16,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,69.0,11.5,1.4,20.0,16.5,60.25,0.0
2016,6,6,5,30,138.0,23.0,1.5,20.0,33.0,177.15,106.91
2016,6,6,5,45,215.0,37.5,1.6,20.0,66.5,270.99,213.8
2016,6,6,6,0,292.0,52.0,1.7,20.0,100.0,360.55,291.53
2016,6,6,6,15,350.5,64.0,1.7,20.0,142.0,434.19,352.36
2016,6,6,6,30,409.0,76.0,1.7,20.0,184.0,510.58,412.62
2016,6,6,6,45,444.5,88.0,1.7,20.5,229.0,567.13,454.41
2016,6,6,7,0,480.0,100.0,1.7,21.0,274.0,623.7,494.44
2016,6,6,7,15,561.0,98.0,1.65,21.0,331.0,718.91,561.27
2016,6,6,7,30,642.0,96.0,1.6,21.0,388.0,803.32,617.44
2016,6,6,7,45,667.5,101.5,1.55,21.0,436.5,840.65,639.59
2016,6,6,8,0,693.0,107.0,1.5,21.0,485.0,875.67,660.15
2016,6,6,8,15,714.5,111.0,1.5,21.0,532.5,902.01,675.25
2016,6,6,8,30,736.0,115.0,1.5,21.0,580.0,919.0,684.17
2016,6,6,8,45,581.0,194.0,1.5,21.5,578.0,850.2,635.02
2016,6,6,9,0,426.0,273.0,1.5,22.0,576.0,758.3,566.44
2016,6,6,9,15,395.5,304.0,1.55,22.0,598.0,725.98,543.59
2016,6,6,9,30,365.0,335.0,1.6,22.0,620.0,715.36,534.49
2016,6,6,9,45,369.5,350.0,1.65,22.5,650.0,720.4,536.07
2016,6,6,10,0,374.0,365.0,1.7,23.0,680.0,723.11,535.96
2016,6,6,10,15,315.0,399.0,1.7,23.0,671.0,682.98,505.71
2016,6,6,10,30,256.0,433.0,1.7,23.0,662.0,642.76,475.74
2016,6,6,10,45,249.5,447.0,1.75,23.0,674.5,630.44,466.77
2016,6,6,11,0,243.0,461.0,1.8,23.0,687.0,603.92,447.89
2016,6,6,11,15,271.5,462.5,1.85,23.0,719.0,618.74,458.26
2016,6,6,11,30,300.0,464.0,1.9,23.0,751.0,617.42,457.12
2016,6,6,11,45,261.0,478.0,1.95,23.5,729.5,574.42,424.96
2016,6,6,12,0,222.0,492.0,2.0,24.0,708.0,531.58,393.13
2016,6,6,12,15,175.5,493.0,2.0,24.0,664.0,481.69,356.77
2016,6,6,12,30,129.0,494.0,2.0,24.0,620.0,435.98,323.33
2016,6,6,12,45,103.5,479.5,2.0,24.0,580.0,400.75,297.54
2016,6,6,13,0,78.0,465.0,2.0,24.0,540.0,366.03,272.1
2016,6,6,13,15,130.0,470.0,2.0,24.0,593.0,368.54,272.84
2016,6,6,13,30,182.0,475.0,2.0,24.0,646.0,372.06,273.28
2016,6,6,13,45,157.0,462.5,2.05,24.0,607.5,337.78,247.75
2016,6,6,14,0,132.0,450.0,2.1,24.0,569.0,306.9,225.24
2016,6,6,14,15,74.5,366.5,2.1,24.0,433.0,252.62,187.1
2016,6,6,14,30,17.0,283.0,2.1,24.0,297.0,204.65,153.75
2016,6,6,14,45,16.0,272.5,2.1,24.0,286.0,194.85,146.97
2016,6,6,15,0,15.0,262.0,2.1,24.0,275.0,186.6,147.71
2016,6,6,15,15,13.5,246.5,2.0,23.5,257.5,176.37,140.04
2016,6,6,15,30,12.0,231.0,1.9,23.0,240.0,166.02,132.22
2016,6,6,15,45,12.0,221.5,1.85,23.0,230.0,159.34,127.11
2016,6,6,16,0,12.0,212.0,1.8,23.0,220.0,152.56,121.92
2016,6,6,16,15,9.5,195.5,1.75,23.0,201.5,141.25,112.98
2016,6,6,16,30,7.0,179.0,1.7,23.0,183.0,129.84,103.92
2016,6,6,16,45,3.5,162.0,1.7,23.0,164.0,118.0,94.42
2016,6,6,17,0,0.0,145.0,1.7,23.0,145.0,106.06,84.77
2016,6,6,17,15,0.0,127.5,1.55,22.5,127.5,93.78,74.85
2016,6,6,17,30,0.0,110.0,1.4,22.0,110.0,81.4,64.69
2016,6,6,17,45,0.0,93.0,1.3,22.0,93.0,69.25,54.44
2016,6,6,18,0,0.0,76.0,1.2,22.0,76.0,57.02,43.95
2016,6,6,18,15,0.0,60.0,1.1,21.5,60.0,45.37,33.88
2016,6,6,18,30,0.0,44.0,1.0,21.0,44.0,33.63,23.54
2016,6,6,18,45,0.0,30.5,0.95,21.0,30.5,23.29,14.26
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,12.94,4.79
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,6.45,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,102.0,11.5,1.3,17.0,19.0,84.69,0.0
2016,6,7,5,30,204.0,23.0,1.5,17.0,38.0,233.15,144.63
2016,6,7,5,45,312.0,34.5,1.7,17.5,76.5,350.55,278.61
2016,6,7,6,0,420.0,46.0,1.9,18.0,115.0,467.1,376.98
2016,6,7,6,15,490.0,53.5,1.9,18.5,162.0,551.29,444.6
2016,6,7,6,30,560.0,61.0,1.9,19.0,209.0,637.94,510.44
2016,6,7,6,45,606.0,68.0,1.9,19.5,259.5,703.05,557.04
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,768.09,601.4
2016,6,7,7,15,686.5,79.5,2.05,20.5,361.5,817.67,634.34
2016,6,7,7,30,721.0,84.0,2.2,21.0,413.0,859.77,661.28
2016,6,7,7,45,746.5,88.5,2.4,21.5,463.5,897.25,684.95
2016,6,7,8,0,772.0,93.0,2.6,22.0,514.0,932.1,706.5
2016,6,7,8,15,792.0,96.0,2.65,22.5,563.0,956.54,719.49
2016,6,7,8,30,812.0,99.0,2.7,23.0,612.0,977.8,730.37
2016,6,7,8,45,826.5,102.0,2.8,24.0,657.5,990.04,734.31
2016,6,7,9,0,841.0,105.0,2.9,25.0,703.0,985.1,727.1
2016,6,7,9,15,852.5,107.5,2.85,25.0,743.5,986.63,726.06
2016,6,7,9,30,864.0,110.0,2.8,25.0,784.0,984.56,722.75
2016,6,7,9,45,872.5,111.5,2.75,25.5,819.5,974.85,713.24
2016,6,7,10,0,881.0,113.0,2.7,26.0,855.0,961.56,701.67
2016,6,7,10,15,886.5,114.5,2.7,26.0,883.0,941.92,687.94
2016,6,7,10,30,892.0,116.0,2.7,26.0,911.0,918.86,672.12
2016,6,7,10,45,893.5,118.0,2.7,26.5,932.0,889.43,650.89
2016,6,7,11,0,895.0,120.0,2.7,27.0,953.0,856.96,627.78
2016,6,7,11,15,897.0,121.0,2.75,27.0,967.5,821.17,604.01
2016,6,7,11,30,899.0,122.0,2.8,27.0,982.0,782.67,578.01
2016,6,7,11,45,673.0,276.0,2.9,27.5,923.5,713.8,524.03
2016,6,7,12,0,447.0,430.0,3.0,28.0,865.0,637.24,465.6
2016,6,7,12,15,669.5,278.5,3.1,28.0,930.5,628.07,461.19
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,598.47,439.75
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.5,548.01,400.05
2016,6,7,13,0,885.0,129.0,3.5,28.0,981.0,496.85,358.69
2016,6,7,13,15,883.0,128.0,3.55,28.0,967.5,444.57,315.14
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,391.78,270.22
2016,6,7,13,45,875.5,127.0,3.65,28.0,933.5,338.16,224.31
2016,6,7,14,0,870.0,127.0,3.7,28.0,913.0,284.7,179.11
2016,6,7,14,15,606.0,259.0,3.7,28.0,798.5,244.01,156.64
2016,6,7,14,30,342.0,391.0,3.7,28.0,684.0,254.77,177.26
2016,6,7,14,45,597.0,253.0,3.7,28.0,739.5,158.81,106.37
2016,6,7,15,0,852.0,115.0,3.7,28.0,795.0,97.15,74.02
2016,6,7,15,15,841.5,112.5,3.6,27.5,756.0,96.31,73.69
2016,6,7,15,30,831.0,110.0,3.5,27.0,717.0,95.28,73.17
2016,6,7,15,45,818.5,107.0,3.4,27.0,674.0,84.45,64.47
2016,6,7,16,0,806.0,104.0,3.3,27.0,631.0,83.31,63.72
2016,6,7,16,15,788.0,100.5,3.15,26.5,584.0,81.58,62.62
2016,6,7,16,30,770.0,97.0,3.0,26.0,537.0,79.73,61.41
2016,6,7,16,45,752.0,91.5,2.85,26.0,488.0,76.38,58.83
2016,6,7,17,0,734.0,86.0,2.7,26.0,439.0,72.84,56.08
2016,6,7,17,15,703.0,81.5,2.55,25.5,388.0,69.62,53.68
2016,6,7,17,30,672.0,77.0,2.4,25.0,337.0,61.22,46.83
2016,6,7,17,45,634.5,70.5,2.25,24.5,287.0,56.54,43.05
2016,6,7,18,0,597.0,64.0,2.1,24.0,237.0,51.76,39.08
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.0,46.27,34.42
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,40.78,29.57
2016,6,7,18,45,378.0,40.0,1.85,21.5,99.0,32.66,22.18
2016,6,7,19,0,283.0,30.0,1.8,21.0,57.0,24.55,14.21
2016,6,7,19,15,141.5,15.0,1.8,20.5,28.5,12.09,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.0,12.0,1.35,14.5,20.0,90.23,0.0
2016,6,8,5,30,218.0,24.0,1.6,15.0,40.0,245.11,154.19
2016,6,8,5,45,325.0,35.5,1.85,16.0,79.5,362.14,289.47
2016,6,8,6,0,432.0,47.0,2.1,17.0,119.0,478.32,387.62
2016,6,8,6,15,502.5,55.0,2.25,17.5,167.0,564.12,457.44
2016,6,8,6,30,573.0,63.0,2.4,18.0,215.0,652.34,525.71
2016,6,8,6,45,622.0,69.0,2.55,18.5,266.5,719.29,575.03
2016,6,8,7,0,671.0,75.0,2.7,19.0,318.0,786.2,622.3
2016,6,8,7,15,705.0,80.0,2.95,19.0,370.0,836.37,657.8
2016,6,8,7,30,739.0,85.0,3.2,19.0,422.0,878.81,687.14
2016,6,8,7,45,765.5,88.5,3.45,19.5,473.5,916.31,711.22
2016,6,8,8,0,792.0,92.0,3.7,20.0,525.0,951.12,733.1
2016,6,8,8,15,810.5,95.5,3.75,20.0,573.5,974.78,747.19
2016,6,8,8,30,829.0,99.0,3.8,20.0,622.0,995.17,759.11
2016,6,8,8,45,844.0,101.0,3.85,20.5,667.5,993.14,754.34
2016,6,8,9,0,859.0,103.0,3.9,21.0,713.0,1001.16,756.79
2016,6,8,9,15,869.5,105.5,3.85,21.0,753.5,1001.61,754.97
2016,6,8,9,30,880.0,108.0,3.8,21.0,794.0,998.42,750.91
2016,6,8,9,45,889.5,108.5,3.8,21.5,829.5,988.48,741.4
2016,6,8,10,0,899.0,109.0,3.8,22.0,865.0,974.93,729.71
2016,6,8,10,15,905.0,110.5,3.75,22.0,894.5,955.48,715.32
2016,6,8,10,30,911.0,112.0,3.7,22.0,924.0,932.54,698.73
2016,6,8,10,45,916.0,112.5,3.65,22.5,947.0,904.39,677.4
2016,6,8,11,0,921.0,113.0,3.6,23.0,970.0,873.0,654.02
2016,6,8,11,15,924.5,113.5,3.55,23.0,986.5,837.3,629.03
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,798.74,602.03
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,756.71,569.69
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,712.3,535.06
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,664.63,498.2
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,615.32,459.23
2016,6,8,12,45,940.0,110.0,3.35,24.0,1020.0,563.8,417.6
2016,6,8,13,0,942.0,108.0,3.3,24.0,1015.0,511.0,373.84
2016,6,8,13,15,940.0,107.0,3.2,24.0,1001.0,456.05,327.23
2016,6,8,13,30,938.0,106.0,3.1,24.0,987.0,400.48,279.19
2016,6,8,13,45,937.5,103.5,3.05,24.0,967.0,344.04,230.01
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,287.22,181.06
2016,6,8,14,15,931.5,99.5,2.95,24.0,919.5,229.87,134.56
2016,6,8,14,30,926.0,98.0,2.9,24.0,892.0,173.07,94.92
2016,6,8,14,45,921.0,95.5,2.85,24.0,858.0,116.53,68.34
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,87.91,67.63
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,86.87,66.94
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,85.68,66.11
2016,6,8,15,45,885.0,86.5,2.65,24.0,700.0,84.0,64.88
2016,6,8,16,0,874.0,84.0,2.6,24.0,656.0,82.14,63.52
2016,6,8,16,15,857.5,81.5,2.45,23.5,607.5,79.98,62.04
2016,6,8,16,30,841.0,79.0,2.3,23.0,559.0,77.66,60.43
2016,6,8,16,45,820.5,75.5,2.2,23.0,508.5,74.46,57.94
2016,6,8,17,0,800.0,72.0,2.1,23.0,458.0,64.28,49.49
2016,6,8,17,15,771.0,68.5,1.95,22.5,405.5,61.36,47.29
2016,6,8,17,30,742.0,65.0,1.8,22.0,353.0,58.39,45.0
2016,6,8,17,45,702.5,60.5,1.7,21.5,301.0,54.47,41.82
2016,6,8,18,0,663.0,56.0,1.6,21.0,249.0,50.53,38.53
2016,6,8,18,15,603.5,50.0,1.5,20.0,199.5,45.14,33.91
2016,6,8,18,30,544.0,44.0,1.4,19.0,150.0,36.66,26.4
2016,6,8,18,45,449.5,36.0,1.35,18.0,106.5,29.87,20.18
2016,6,8,19,0,355.0,28.0,1.3,17.0,63.0,23.18,13.47
2016,6,8,19,15,177.5,14.0,1.3,16.5,31.5,11.33,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,133.0,11.0,1.25,10.5,20.5,107.18,0.0
2016,6,9,5,30,266.0,22.0,1.4,11.0,41.0,280.49,179.74
2016,6,9,5,45,375.5,31.5,1.55,12.0,81.5,398.33,321.33
2016,6,9,6,0,485.0,41.0,1.7,13.0,122.0,515.61,420.79
2016,6,9,6,15,553.0,48.0,1.55,13.5,170.5,598.87,487.16
2016,6,9,6,30,621.0,55.0,1.4,14.0,219.0,684.63,550.95
2016,6,9,6,45,666.5,60.0,1.3,15.0,270.5,741.84,589.16
2016,6,9,7,0,712.0,65.0,1.2,16.0,322.0,805.59,629.55
2016,6,9,7,15,744.0,69.0,1.15,16.5,374.5,853.79,658.67
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,900.14,685.44
2016,6,9,7,45,799.5,76.5,1.05,18.0,478.0,935.0,702.29
2016,6,9,8,0,823.0,80.0,1.0,19.0,529.0,967.13,716.88
2016,6,9,8,15,841.0,82.5,1.0,19.5,578.5,976.62,718.9
2016,6,9,8,30,859.0,85.0,1.0,20.0,628.0,995.5,727.31
2016,6,9,8,45,872.0,87.5,1.05,20.5,673.5,1005.88,731.2
2016,6,9,9,0,885.0,90.0,1.1,21.0,719.0,1012.72,733.08
2016,6,9,9,15,896.0,92.0,1.05,21.5,760.0,1013.31,729.31
2016,6,9,9,30,907.0,94.0,1.0,22.0,801.0,1010.2,723.48
2016,6,9,9,45,913.5,96.5,1.0,22.5,836.5,999.45,714.13
2016,6,9,10,0,920.0,99.0,1.0,23.0,872.0,985.02,702.76
2016,6,9,10,15,926.0,100.0,1.1,23.0,902.0,964.95,691.22
2016,6,9,10,30,932.0,101.0,1.2,23.0,932.0,941.36,677.41
2016,6,9,10,45,936.0,102.0,1.3,23.5,955.0,912.57,658.87
2016,6,9,11,0,940.0,103.0,1.4,24.0,978.0,880.52,638.12
2016,6,9,11,15,943.0,104.0,1.5,24.0,994.0,844.54,615.83
2016,6,9,11,30,946.0,105.0,1.6,24.0,1010.0,805.66,591.3
2016,6,9,11,45,946.5,105.5,1.7,24.0,1018.5,761.89,561.45
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,715.91,528.78
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,667.02,492.71
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,616.6,454.42
2016,6,9,12,45,946.0,104.5,1.95,24.5,1021.0,564.15,412.63
2016,6,9,13,0,946.0,103.0,2.0,25.0,1014.0,510.59,368.8
2016,6,9,13,15,943.0,102.5,2.0,25.0,999.5,455.45,323.14
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,399.79,275.96
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.5,343.03,227.39
2016,6,9,14,0,931.0,100.0,2.0,25.0,942.0,286.31,179.26
2016,6,9,14,15,924.5,99.0,1.95,25.0,913.5,229.44,133.57
2016,6,9,14,30,918.0,98.0,1.9,25.0,885.0,173.23,94.55
2016,6,9,14,45,910.5,96.0,1.9,25.0,850.5,117.28,68.18
2016,6,9,15,0,903.0,94.0,1.9,25.0,816.0,87.99,67.36
2016,6,9,15,15,892.5,92.5,1.85,25.0,776.0,87.25,66.93
2016,6,9,15,30,882.0,91.0,1.8,25.0,736.0,86.37,66.36
2016,6,9,15,45,869.0,88.5,1.75,25.0,691.5,84.69,65.15
2016,6,9,16,0,856.0,86.0,1.7,25.0,647.0,82.85,63.81
2016,6,9,16,15,839.0,83.0,1.65,25.0,599.0,80.43,61.99
2016,6,9,16,30,822.0,80.0,1.6,25.0,551.0,77.84,60.04
2016,6,9,16,45,800.0,77.0,1.55,25.0,500.5,67.5,51.58
2016,6,9,17,0,778.0,74.0,1.5,25.0,450.0,65.22,49.86
2016,6,9,17,15,748.5,70.0,1.35,24.5,398.0,62.02,47.44
2016,6,9,17,30,719.0,66.0,1.2,24.0,346.0,58.75,44.92
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.0,54.88,41.81
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,51.0,38.6
2016,6,9,18,15,577.5,51.0,1.0,22.5,195.0,42.14,30.96
2016,6,9,18,30,518.0,45.0,1.0,22.0,146.0,37.21,26.54
2016,6,9,18,45,424.0,36.5,1.0,21.5,103.5,30.1,20.06
2016,6,9,19,0,330.0,28.0,1.0,21.0,61.0,23.06,13.16
2016,6,9,19,15,165.0,14.0,1.0,20.5,30.5,11.29,0.0
2016,6,9,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.0,12.0,1.55,14.5,18.5,81.24,0.0
2016,6,10,5,30,194.0,24.0,1.8,15.0,37.0,226.25,142.83
2016,6,10,5,45,295.5,35.5,2.1,15.5,75.0,337.6,271.36
2016,6,10,6,0,397.0,47.0,2.4,16.0,113.0,447.98,366.32
2016,6,10,6,15,466.0,55.0,2.3,16.5,159.0,531.29,434.26
2016,6,10,6,30,535.0,63.0,2.2,17.0,205.0,617.05,500.33
2016,6,10,6,45,582.0,70.0,2.15,17.5,254.5,682.53,547.91
2016,6,10,7,0,629.0,77.0,2.1,18.0,304.0,748.03,593.21
2016,6,10,7,15,663.5,82.0,2.15,18.5,354.5,797.95,626.18
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,846.42,657.19
2016,6,10,7,45,724.0,91.0,2.25,20.0,454.5,877.15,673.81
2016,6,10,8,0,750.0,95.0,2.3,21.0,504.0,911.82,692.88
2016,6,10,8,15,769.5,98.5,2.2,21.5,552.0,936.38,704.6
2016,6,10,8,30,789.0,102.0,2.1,22.0,600.0,957.83,714.11
2016,6,10,8,45,804.0,105.0,2.05,22.5,644.5,970.74,718.47
2016,6,10,9,0,819.0,108.0,2.0,23.0,689.0,980.19,720.71
2016,6,10,9,15,830.5,110.0,1.85,23.0,729.5,967.64,708.98
2016,6,10,9,30,842.0,112.0,1.7,23.0,770.0,965.43,704.31
2016,6,10,9,45,856.5,111.0,1.6,23.5,806.0,959.48,696.52
2016,6,10,10,0,871.0,110.0,1.5,24.0,842.0,949.93,686.62
2016,6,10,10,15,877.5,111.5,1.35,24.5,871.5,931.73,670.7
2016,6,10,10,30,884.0,113.0,1.2,25.0,901.0,910.1,652.83
2016,6,10,10,45,889.5,113.5,1.05,25.5,924.0,883.31,631.87
2016,6,10,11,0,895.0,114.0,0.9,26.0,947.0,853.33,609.08
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.0,818.68,584.61
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,781.24,558.42
2016,6,10,11,45,905.5,114.0,0.5,26.0,988.0,740.05,528.79
2016,6,10,12,0,909.0,113.0,0.4,26.0,997.0,696.58,497.19
2016,6,10,12,15,909.5,113.0,0.35,26.0,998.5,649.95,463.52
2016,6,10,12,30,910.0,113.0,0.3,26.0,1000.0,601.78,427.96
2016,6,10,12,45,911.0,111.5,0.25,26.5,994.5,551.58,389.25
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,500.24,348.74
2016,6,10,13,15,909.5,109.5,0.25,27.0,975.5,447.07,307.27
2016,6,10,13,30,907.0,109.0,0.3,27.0,962.0,393.35,264.1
2016,6,10,13,45,904.0,107.5,0.35,27.0,941.5,338.54,219.26
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,283.62,174.4
2016,6,10,14,15,895.5,104.5,0.4,27.0,894.0,228.32,131.25
2016,6,10,14,30,890.0,103.0,0.4,27.0,867.0,173.58,94.07
2016,6,10,14,45,882.0,102.0,0.4,27.0,833.5,119.69,69.11
2016,6,10,15,0,874.0,101.0,0.4,27.0,800.0,90.68,68.74
2016,6,10,15,15,863.5,99.0,0.4,27.0,761.0,89.84,68.29
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,88.83,67.63
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.5,87.55,66.78
2016,6,10,16,0,824.0,93.0,0.5,27.0,635.0,86.11,65.81
2016,6,10,16,15,806.0,90.5,0.55,27.0,587.5,75.58,57.37
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,74.12,56.39
2016,6,10,16,45,763.0,85.0,0.7,27.0,489.5,72.1,54.93
2016,6,10,17,0,738.0,82.0,0.8,27.0,439.0,70.03,53.42
2016,6,10,17,15,706.0,77.5,0.85,26.5,388.0,66.68,50.93
2016,6,10,17,30,674.0,73.0,0.9,26.0,337.0,58.45,44.26
2016,6,10,17,45,627.5,68.5,0.95,25.5,286.0,54.97,41.53
2016,6,10,18,0,581.0,64.0,1.0,25.0,235.0,51.53,38.71
2016,6,10,18,15,520.0,57.0,1.0,24.0,187.5,46.07,34.12
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,40.61,29.34
2016,6,10,18,45,363.0,40.5,1.0,22.5,99.0,32.91,22.37
2016,6,10,19,0,267.0,31.0,1.0,22.0,58.0,25.26,14.93
2016,6,10,19,15,133.5,15.5,1.05,21.5,29.0,12.44,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,77.5,12.0,0.95,18.5,17.5,66.77,0.0
2016,6,11,5,30,155.0,24.0,1.1,19.0,35.0,192.42,118.7
2016,6,11,5,45,249.5,37.0,1.25,19.5,71.0,297.4,234.83
2016,6,11,6,0,344.0,50.0,1.4,20.0,107.0,400.66,321.94
2016,6,11,6,15,412.5,59.5,1.4,20.5,151.5,489.15,392.53
2016,6,11,6,30,481.0,69.0,1.4,21.0,196.0,575.08,457.6
2016,6,11,6,45,530.5,76.5,1.4,21.5,244.5,642.43,505.8
2016,6,11,7,0,580.0,84.0,1.4,22.0,293.0,709.95,551.89
2016,6,11,7,15,616.0,89.5,1.5,22.5,342.5,761.23,585.67
2016,6,11,7,30,652.0,95.0,1.6,23.0,392.0,811.17,617.68
2016,6,11,7,45,679.5,100.0,1.7,24.0,441.5,850.13,640.21
2016,6,11,8,0,707.0,105.0,1.8,25.0,491.0,886.81,660.81
2016,6,11,8,15,728.0,108.5,1.8,25.5,538.5,905.8,669.58
2016,6,11,8,30,749.0,112.0,1.8,26.0,586.0,928.73,681.07
2016,6,11,8,45,766.0,115.0,1.8,27.0,630.0,943.74,685.97
2016,6,11,9,0,783.0,118.0,1.8,28.0,674.0,955.37,688.81
2016,6,11,9,15,795.5,121.0,1.75,28.0,714.0,958.93,688.75
2016,6,11,9,30,808.0,124.0,1.7,28.0,754.0,958.93,686.65
2016,6,11,9,45,817.5,126.0,1.7,28.5,789.0,951.27,679.18
2016,6,11,10,0,827.0,128.0,1.7,29.0,824.0,926.11,660.89
2016,6,11,10,15,834.5,130.0,1.7,29.0,853.0,909.87,649.89
2016,6,11,10,30,842.0,132.0,1.7,29.0,882.0,890.23,636.72
2016,6,11,10,45,846.5,133.5,1.7,29.5,904.5,864.19,618.32
2016,6,11,11,0,851.0,135.0,1.7,30.0,927.0,835.08,598.08
2016,6,11,11,15,854.0,136.0,1.7,30.0,942.5,801.42,576.11
2016,6,11,11,30,857.0,137.0,1.7,30.0,958.0,765.08,551.69
2016,6,11,11,45,858.5,137.5,1.7,30.5,966.5,724.83,522.36
2016,6,11,12,0,860.0,138.0,1.7,31.0,975.0,682.52,491.17
2016,6,11,12,15,860.0,138.0,1.7,31.0,976.0,637.18,458.22
2016,6,11,12,30,860.0,138.0,1.7,31.0,977.0,590.53,423.47
2016,6,11,12,45,864.5,133.5,1.75,31.5,972.0,542.35,386.09
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,492.91,346.7
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,441.74,305.54
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,390.12,263.05
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,337.16,219.19
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,284.35,175.75
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,231.31,134.27
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,178.96,98.64
2016,6,11,14,45,833.0,120.5,1.8,32.0,812.0,126.86,74.02
2016,6,11,15,0,825.0,118.0,1.8,32.0,779.0,97.63,73.05
2016,6,11,15,15,814.0,116.0,1.75,32.0,741.0,97.13,72.84
2016,6,11,15,30,803.0,114.0,1.7,32.0,703.0,86.78,64.72
2016,6,11,15,45,791.0,110.0,1.7,32.0,661.0,85.33,63.73
2016,6,11,16,0,779.0,106.0,1.7,32.0,619.0,83.7,62.6
2016,6,11,16,15,761.0,102.5,1.7,31.5,572.5,82.07,61.61
2016,6,11,16,30,743.0,99.0,1.7,31.0,526.0,80.32,60.53
2016,6,11,16,45,721.0,94.5,1.75,31.0,478.0,77.67,58.59
2016,6,11,17,0,699.0,90.0,1.8,31.0,430.0,69.16,51.81
2016,6,11,17,15,668.0,85.5,1.6,30.0,380.0,66.28,49.85
2016,6,11,17,30,637.0,81.0,1.4,29.0,330.0,63.35,47.78
2016,6,11,17,45,595.0,74.5,1.2,28.5,281.0,58.77,44.16
2016,6,11,18,0,553.0,68.0,1.0,28.0,232.0,54.11,40.38
2016,6,11,18,15,492.5,60.5,1.0,27.0,185.5,48.43,35.67
2016,6,11,18,30,432.0,53.0,1.0,26.0,139.0,42.73,30.74
2016,6,11,18,45,342.5,42.5,1.0,25.5,98.5,34.39,23.29
2016,6,11,19,0,253.0,32.0,1.0,25.0,58.0,26.01,15.36
2016,6,11,19,15,126.5,16.0,1.0,24.5,29.0,12.28,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,87.0,12.0,1.4,19.5,18.5,73.75,0.0
2016,6,12,5,30,174.0,24.0,1.6,20.0,37.0,207.11,127.62
2016,6,12,5,45,281.5,36.0,1.85,21.0,75.0,326.32,256.76
2016,6,12,6,0,389.0,48.0,2.1,22.0,113.0,441.85,352.72
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,526.1,420.06
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,612.84,485.93
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,682.3,535.95
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,752.01,583.95
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,802.78,617.83
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,852.1,649.91
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,883.75,668.22
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,919.35,688.96
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,944.05,702.04
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,965.61,713.04
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,979.13,719.1
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,975.44,714.0
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,976.78,712.92
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,974.58,709.65
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,964.55,700.05
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,950.93,688.37
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,862.02,627.01
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,744.38,541.64
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,734.81,533.85
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,722.43,523.48
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,769.12,559.09
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,781.42,570.35
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,739.93,540.13
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,696.36,508.23
2016,6,12,12,15,884.5,133.0,3.25,31.0,993.5,649.71,473.65
2016,6,12,12,30,884.0,133.0,3.3,31.0,994.0,601.74,437.2
2016,6,12,12,45,879.0,134.5,3.4,31.5,986.5,551.25,397.24
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,500.23,355.89
2016,6,12,13,15,869.5,135.0,3.55,32.0,964.0,447.59,312.99
2016,6,12,13,30,865.0,134.0,3.6,32.0,949.0,394.73,268.98
2016,6,12,13,45,857.0,134.0,3.65,32.0,926.5,341.29,224.13
2016,6,12,14,0,849.0,134.0,3.7,32.0,904.0,288.31,180.09
2016,6,12,14,15,840.5,132.5,3.65,32.0,875.5,235.1,138.11
2016,6,12,14,30,832.0,131.0,3.6,32.0,847.0,182.8,102.14
2016,6,12,14,45,814.5,133.0,3.6,32.0,811.0,123.04,71.23
2016,6,12,15,0,797.0,135.0,3.6,32.0,775.0,95.09,71.15
2016,6,12,15,15,784.0,132.5,3.5,31.5,736.0,95.14,71.51
2016,6,12,15,30,771.0,130.0,3.4,31.0,697.0,95.08,71.78
2016,6,12,15,45,748.0,130.0,3.3,31.0,652.5,96.16,72.83
2016,6,12,16,0,725.0,130.0,3.2,31.0,608.0,89.51,67.64
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,88.22,66.95
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,86.83,66.17
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,102.26,79.05
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,120.73,94.43
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,110.53,86.53
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,99.95,78.23
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,82.26,63.83
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,65.63,50.07
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,57.4,43.25
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,49.07,36.09
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,38.39,26.65
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,27.66,16.73
