Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,14.15,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,91.8,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,248.3,155.16
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,374.81,297.91
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,501.25,404.25
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,587.51,473.88
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,676.28,541.88
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,748.14,594.66
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,814.34,641.24
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,864.48,674.76
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,912.73,706.07
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,950.9,728.7
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,986.39,749.14
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,995.56,750.31
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,1014.09,757.99
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,1026.36,761.87
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,1035.09,763.57
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,1034.2,760.14
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,1029.57,754.52
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,1018.99,743.8
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,1004.7,730.95
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,984.0,713.68
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,959.73,694.34
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,930.12,672.36
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,897.22,648.45
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,859.55,622.82
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,819.02,595.33
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,774.39,563.17
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,727.51,528.24
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,678.0,491.84
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,626.88,453.38
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,573.41,411.36
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,519.13,367.74
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,463.5,322.75
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,407.32,276.24
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,350.02,228.31
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,292.82,180.77
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,235.27,135.22
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,178.33,95.79
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,122.51,68.79
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,89.28,67.14
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,88.32,66.71
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,87.2,66.1
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,85.8,65.13
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,84.25,64.05
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,82.18,62.55
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,79.96,60.94
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,69.66,52.54
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,67.43,50.78
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,64.29,48.47
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,61.08,46.06
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,57.27,43.08
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,49.36,36.53
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,44.08,32.07
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,38.81,27.45
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,31.73,21.12
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,24.72,14.43
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,12.1,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,75.13,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,209.89,130.06
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,327.62,261.24
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,441.44,357.99
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,526.73,426.98
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,614.6,494.26
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,684.18,544.43
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,753.96,592.28
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,805.79,626.15
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,856.18,658.06
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,889.28,676.0
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,926.53,696.45
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,951.85,709.89
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,974.01,721.27
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,988.43,726.18
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,985.69,720.08
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,987.58,718.65
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,985.88,714.97
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,977.52,706.36
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,965.56,695.69
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,946.71,682.2
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,924.42,666.69
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,896.55,646.42
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,865.52,624.29
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,830.24,600.69
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,792.18,575.24
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,749.76,543.88
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,705.23,510.61
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,658.19,476.01
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,609.68,439.51
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,558.85,399.84
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,507.11,358.48
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,453.99,315.73
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,400.4,271.55
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,345.87,226.14
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,291.62,181.25
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,236.88,138.03
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,182.8,100.6
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,129.57,74.7
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,97.04,73.15
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,96.19,72.81
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,95.15,72.29
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,84.75,64.04
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,84.19,63.77
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,82.84,62.86
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,81.39,61.87
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,79.68,60.68
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,71.91,54.49
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,68.77,52.2
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,65.54,49.79
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,61.34,46.5
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,57.09,43.07
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,51.12,38.12
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,45.1,32.92
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,36.42,25.22
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,27.68,17.02
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,13.04,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,3.54,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,6.82,0.0
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,16.76,7.94
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,26.74,16.59
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,41.42,29.16
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,56.93,42.33
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,73.15,55.78
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,89.02,68.68
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,165.92,131.96
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,230.37,182.96
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,250.73,197.22
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,270.55,210.87
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,305.46,235.85
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,339.52,259.26
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,294.02,222.84
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,229.86,173.18
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,237.8,179.15
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,245.68,184.55
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,242.18,181.18
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,238.98,178.05
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,310.71,230.3
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,363.1,267.0
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,523.36,381.27
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,666.87,477.3
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,725.75,517.96
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,751.89,536.86
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,714.74,509.74
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,675.24,481.29
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,631.46,450.24
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,586.47,417.56
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,502.86,356.89
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,443.68,314.8
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,404.29,287.17
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,368.78,262.15
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,336.39,230.53
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,289.52,184.12
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,258.66,169.38
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,273.09,191.13
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,216.48,150.16
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,160.53,122.89
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,183.61,141.35
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,205.32,158.52
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,194.6,150.49
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,173.12,134.04
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,132.67,102.55
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,81.55,61.7
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,77.38,58.57
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,73.17,55.32
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,65.04,48.89
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,56.81,42.29
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,47.9,35.01
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,39.02,27.62
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,30.93,20.77
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,22.87,13.82
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,15.97,7.81
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,9.1,1.75
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,4.54,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,11.26,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,25.39,10.24
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,97.69,73.64
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,149.07,118.33
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,193.83,156.19
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,238.2,192.72
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,280.25,226.17
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,321.87,258.29
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,309.74,246.2
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,272.88,215.18
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,614.62,481.01
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,899.53,677.83
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,848.6,637.64
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,770.6,580.02
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,885.7,658.2
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,962.53,705.59
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,965.95,704.13
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,965.81,701.13
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,958.97,694.37
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,948.53,685.48
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,931.72,673.28
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,911.4,658.98
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,885.41,640.13
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,856.18,619.3
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,822.21,596.33
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,785.37,571.45
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,744.75,541.6
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,701.79,509.3
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,655.2,474.65
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,607.04,438.05
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,556.94,399.25
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,505.73,358.5
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,452.31,314.85
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,398.38,269.89
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,343.07,223.05
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,287.81,176.75
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,232.68,133.17
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,178.19,95.35
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,124.28,68.76
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,89.38,66.2
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,88.51,65.83
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,87.48,65.29
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,86.98,65.05
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,86.38,64.74
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,75.52,56.16
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,73.78,54.94
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,73.03,54.53
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,72.35,54.18
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,63.9,47.53
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,60.84,45.27
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,57.82,42.97
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,54.86,40.65
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,49.2,36.01
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,43.52,31.15
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,35.19,23.79
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,26.82,16.04
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,12.68,0.33
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,81.59,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,225.65,134.55
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,338.63,265.3
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,449.72,358.69
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,531.31,424.49
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,615.49,489.12
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,679.88,536.45
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,744.44,582.05
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,792.96,615.02
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,834.9,642.58
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,602.51,470.93
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,289.03,224.86
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,653.61,507.25
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,951.67,709.81
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,952.09,704.12
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,962.39,707.73
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,721.93,540.63
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,398.89,299.61
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,251.61,189.79
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,109.34,79.83
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,112.97,82.71
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,116.51,85.35
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,97.05,70.19
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,77.94,55.3
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,461.4,353.5
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,770.82,572.26
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,518.51,387.29
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,264.94,196.18
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,458.34,343.45
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,594.44,439.25
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,308.61,229.56
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,69.71,48.7
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,205.48,152.67
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,322.3,239.19
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,233.71,173.43
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,154.15,114.08
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,219.15,162.18
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,273.11,201.73
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,189.35,141.11
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,111.44,86.32
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,129.25,101.31
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,146.25,115.64
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,157.43,125.05
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,173.47,138.5
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,173.26,138.97
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,162.98,131.19
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,133.32,106.99
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,96.46,76.45
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,85.74,67.81
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,74.94,58.95
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,60.61,46.81
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,56.19,43.06
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,50.6,38.27
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,44.99,33.27
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,36.74,25.79
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,26.74,16.49
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,13.41,1.11
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,66.16,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,192.99,115.63
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,307.3,246.49
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,419.35,343.36
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,509.81,418.15
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,599.75,489.14
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,665.47,537.75
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,731.09,584.12
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,784.63,620.54
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,836.75,654.85
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,874.08,677.8
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,908.93,698.67
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,936.96,714.54
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,954.53,723.15
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,970.31,730.65
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,982.59,735.85
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,986.69,737.13
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,987.13,736.16
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,980.72,729.35
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,955.92,710.41
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,939.26,698.33
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,919.12,683.96
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,893.4,664.84
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,864.44,643.63
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,830.75,620.27
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,794.22,594.37
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,753.61,563.31
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,710.72,530.14
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,664.32,494.68
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,616.49,457.32
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,567.03,417.79
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,516.17,376.08
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,463.06,331.61
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,409.5,285.83
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,354.6,238.44
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,299.41,191.15
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,253.28,163.84
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,259.66,180.85
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,166.61,109.13
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,97.13,74.29
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,96.55,74.18
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,95.81,73.89
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,93.53,72.2
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,81.99,62.86
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,80.51,61.96
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,78.92,60.96
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,75.54,58.34
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,71.96,55.54
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,69.04,53.38
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,66.05,51.13
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,56.34,43.05
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,51.52,39.04
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,46.33,34.66
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,41.14,30.1
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,34.14,23.77
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,27.21,17.09
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,13.32,1.37
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,97.33,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,258.19,154.55
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,382.09,304.41
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,503.75,407.13
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,588.93,475.03
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,676.63,540.6
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,741.62,584.56
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,800.55,621.51
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,850.62,653.33
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,898.88,682.91
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,933.19,701.07
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,964.76,717.13
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,988.44,728.48
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,995.77,729.33
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,1007.21,733.85
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,1015.07,736.14
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,1015.49,734.61
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,1012.26,731.02
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,1003.27,723.28
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,990.61,713.41
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,971.48,700.35
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,948.79,685.18
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,920.8,665.38
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,889.52,643.59
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,853.07,619.72
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,813.77,593.89
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,770.71,562.89
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,725.35,529.24
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,677.04,493.85
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,627.13,456.34
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,575.02,416.15
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,522.03,374.09
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,467.0,329.17
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,411.47,282.78
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,355.5,235.13
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,299.86,188.13
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,243.77,143.43
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,188.25,104.19
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,133.78,76.37
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,96.42,73.58
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,95.77,73.25
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,94.95,72.75
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,105.0,81.12
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,135.0,105.71
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,148.95,117.45
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,154.07,122.14
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,137.1,108.69
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,114.45,90.48
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,107.05,84.86
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,101.58,80.73
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,89.71,71.11
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,77.45,60.97
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,65.63,51.06
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,53.55,40.63
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,41.41,29.81
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,29.13,18.55
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,14.9,2.37
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,82.93,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,227.3,132.88
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,347.57,276.31
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,465.15,375.45
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,550.85,444.26
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,639.14,511.28
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,706.16,558.09
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,773.29,602.51
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,823.38,633.44
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,866.27,658.42
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,904.96,680.41
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,941.09,700.23
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,965.81,711.21
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,987.33,719.98
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,987.12,714.8
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,996.83,716.26
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,998.51,713.99
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,996.57,709.65
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,989.27,700.76
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,978.31,689.82
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,959.58,673.42
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,937.34,655.08
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,909.83,634.67
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,879.05,612.47
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,843.55,588.72
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,805.18,563.28
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,762.68,533.74
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,717.91,501.77
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,670.17,468.27
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,620.85,432.88
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,569.14,395.38
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,516.48,355.94
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,462.28,313.78
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,407.55,270.15
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,352.13,225.08
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,296.83,180.28
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,240.67,137.02
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,185.15,98.94
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,130.76,71.85
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,92.38,68.69
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,91.59,68.52
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,90.64,68.1
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,89.64,67.5
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,88.51,66.8
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,78.05,58.56
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,76.69,57.68
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,76.0,57.34
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,75.38,57.06
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,66.71,50.23
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,63.71,48.03
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,60.74,45.79
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,57.85,43.52
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,51.88,38.61
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,45.87,33.46
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,37.97,26.4
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,28.17,17.42
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,14.14,2.01
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,24.47,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,70.04,36.0
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,154.44,120.18
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,218.79,176.91
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,271.13,221.38
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,323.81,264.55
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,370.26,301.12
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,416.52,336.26
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,472.29,377.95
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,527.86,418.25
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,511.19,400.91
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,466.4,363.57
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,504.41,390.26
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,566.15,432.83
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,596.03,451.06
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,623.98,467.8
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,690.82,515.42
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,777.77,574.9
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,704.41,519.58
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,653.07,479.87
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,674.83,495.13
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,693.31,507.57
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,639.66,467.26
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,574.39,419.42
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,578.42,422.66
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,579.74,423.54
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,660.6,484.21
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,689.61,506.48
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,608.17,443.98
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,534.4,388.25
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,520.97,376.7
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,505.85,362.63
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,455.01,321.72
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,398.27,273.14
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,346.34,229.39
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,294.71,186.22
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,251.0,158.54
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,239.83,159.29
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,220.75,152.88
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,201.98,155.36
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,208.16,160.53
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,210.01,162.31
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,192.76,149.16
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,174.82,135.42
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,156.93,121.86
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,145.34,113.2
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,127.92,99.5
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,110.25,85.47
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,104.47,81.39
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,98.55,77.08
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,85.52,66.57
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,72.42,55.8
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,58.98,44.52
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,45.45,32.93
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,33.13,22.21
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,20.63,11.18
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,10.27,0.0
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.0,11.5,1.15,20.5,16.5,61.88,0.0
2016,6,22,5,30,144.0,23.0,1.3,21.0,33.0,179.11,96.96
2016,6,22,5,45,248.0,36.0,1.5,21.5,69.5,294.02,229.42
2016,6,22,6,0,352.0,49.0,1.7,22.0,106.0,409.32,326.33
2016,6,22,6,15,423.0,58.5,1.75,22.5,151.0,495.09,395.02
2016,6,22,6,30,494.0,68.0,1.8,23.0,196.0,583.55,462.39
2016,6,22,6,45,502.0,80.5,1.85,24.0,235.0,618.6,486.5
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,651.96,508.22
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,743.51,571.09
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,834.76,630.78
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,869.02,651.07
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,907.86,674.61
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,933.96,687.02
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,956.98,697.28
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,972.15,702.92
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,970.35,697.85
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,897.57,646.13
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,786.92,566.0
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,791.81,566.2
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,793.77,563.33
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,869.72,614.65
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,905.62,635.56
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,878.41,616.25
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,848.16,595.85
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,813.43,577.69
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,776.1,556.19
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,677.43,486.4
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,575.01,413.15
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,547.68,394.24
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,519.86,374.27
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,524.25,376.42
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,502.77,357.06
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,405.35,287.35
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,350.51,251.98
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,338.19,241.84
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,323.18,229.31
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,301.99,212.01
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,260.68,181.12
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,243.96,173.66
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,221.88,169.8
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,195.76,150.01
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,185.01,142.03
