Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,177.56,136.59
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,169.59,130.72
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,163.12,126.29
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,163.41,127.2
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,150.64,117.42
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,137.37,107.19
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,103.85,80.5
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,76.59,58.49
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,70.89,54.06
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,65.0,49.32
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,55.47,41.36
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,48.06,34.99
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,38.68,26.75
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,29.29,18.19
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,17.78,4.25
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.29,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,13.42,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,34.6,13.49
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,113.71,85.76
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,175.59,139.66
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,232.88,188.0
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,309.94,250.28
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,366.39,295.05
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,424.38,339.54
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,492.84,390.98
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,561.98,441.33
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,627.59,486.49
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,666.51,512.13
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,592.08,453.57
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,514.38,392.77
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,556.28,422.33
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,621.27,466.87
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,636.57,474.98
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,649.82,481.88
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,690.19,509.29
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,727.33,533.86
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,692.15,506.78
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,656.5,479.82
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,602.25,440.8
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,566.52,414.35
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,555.52,405.94
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,543.46,396.69
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,537.89,391.52
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,530.16,384.71
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,527.68,382.41
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,519.3,375.52
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,466.67,337.08
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,416.91,301.11
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,400.23,288.11
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,382.07,273.57
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,337.75,241.79
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,313.55,225.25
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,290.28,206.46
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,275.21,194.3
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,242.91,174.6
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,220.07,169.69
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,213.58,164.97
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,193.16,149.32
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,152.9,117.93
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,117.19,89.78
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,134.86,104.48
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,163.89,128.25
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,148.17,115.94
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,130.04,101.67
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,94.97,73.53
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,57.58,42.89
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,49.06,35.98
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,40.56,28.93
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,32.08,21.76
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,23.63,14.5
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,16.74,8.45
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,9.87,2.4
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,5.3,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.79,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,7.08,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,13.74,1.62
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,62.5,44.56
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,104.46,80.82
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,146.79,116.95
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,206.54,166.32
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,249.68,201.52
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,292.91,235.95
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,455.29,364.21
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,627.43,491.97
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,723.94,558.7
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,834.32,632.22
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,738.48,561.31
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,623.75,475.23
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,674.91,510.83
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,747.93,559.0
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,774.07,574.76
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,797.25,588.67
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,760.69,558.87
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,705.49,517.49
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,759.1,553.99
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,791.04,574.8
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,655.79,477.85
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,529.92,386.52
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,595.35,433.72
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,639.55,464.03
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,621.53,450.52
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,601.1,435.61
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,570.42,413.37
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,539.3,390.55
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,514.24,370.86
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,480.06,344.22
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,451.28,321.18
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,419.82,295.34
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,368.89,255.96
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,321.51,219.61
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,282.8,195.98
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,264.36,189.12
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,178.76,119.44
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,99.81,75.29
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,99.9,75.64
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,99.87,75.78
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,132.97,102.54
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,187.18,145.83
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,107.78,82.65
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,7.64,0.71
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,38.04,26.13
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,73.06,55.25
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,70.05,53.03
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,66.96,50.75
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,61.28,46.14
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,55.4,41.27
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,49.8,36.61
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,44.17,31.74
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,35.93,24.48
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,27.62,16.86
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.37,3.66
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,7.08,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,56.27,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,166.43,81.12
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,274.72,214.27
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,375.96,301.94
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,458.71,369.72
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,553.76,443.75
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,620.24,493.21
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,686.87,540.8
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,450.52,360.34
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,193.79,151.79
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,172.14,134.06
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,170.03,131.34
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,147.25,112.44
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,126.41,95.21
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,120.55,90.16
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,115.18,85.55
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,122.66,91.23
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,130.07,96.82
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,163.87,122.59
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,197.37,147.66
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,203.39,151.92
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,209.23,156.12
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,166.7,123.39
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,125.69,91.79
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,127.65,93.25
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,129.55,94.6
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,282.69,209.79
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,421.41,309.39
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,476.72,348.49
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,514.48,374.18
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,351.26,256.77
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,207.02,151.44
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,276.39,202.36
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,338.63,246.21
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,324.5,226.35
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,301.46,195.39
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,259.98,173.87
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,268.03,192.62
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,242.62,176.06
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,222.0,172.48
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,156.61,121.55
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,110.9,85.39
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,142.24,111.03
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,187.32,147.52
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,141.51,111.18
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,108.99,85.19
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,107.05,83.91
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,102.61,80.53
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,97.38,76.63
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,91.98,72.51
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,84.38,66.3
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,76.57,59.79
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,67.08,51.79
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,57.58,43.55
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,44.72,32.22
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,31.76,20.51
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,18.4,5.03
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,4.72,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,42.33,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,120.89,55.3
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,252.91,197.41
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,360.56,290.18
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,445.09,359.25
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,533.51,427.68
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,616.67,488.74
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,695.41,543.67
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,751.26,580.11
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,805.83,614.51
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,851.74,641.94
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,895.47,667.28
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,923.15,680.91
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,940.6,687.85
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,959.65,696.61
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,975.23,703.12
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,979.82,702.81
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,980.77,700.48
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,973.29,693.08
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,962.18,683.67
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,864.0,618.74
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,751.84,540.57
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,771.08,553.35
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,785.14,561.26
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,725.21,519.69
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,666.57,479.22
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,631.93,454.71
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,602.93,433.45
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,577.61,415.22
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,547.65,393.41
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,513.87,368.42
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,477.57,341.3
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,441.47,313.82
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,405.74,286.11
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,368.48,257.1
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,332.1,228.81
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,295.75,201.34
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,260.44,176.62
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,170.33,108.75
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,101.47,76.66
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,90.81,68.49
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,90.53,68.58
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,124.56,96.26
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,172.89,135.18
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,125.41,97.34
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,84.62,64.48
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,81.77,62.42
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,72.71,55.15
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,69.58,52.88
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,66.37,50.49
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,62.22,47.24
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,58.0,43.85
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,52.02,38.9
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,45.98,33.71
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,38.1,26.72
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,30.19,19.34
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,17.56,4.64
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,7.47,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,15.38,1.56
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,67.49,49.27
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,127.15,100.78
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,169.58,137.13
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,211.28,172.03
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,249.11,202.35
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,286.72,231.46
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,297.47,237.69
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,284.4,225.46
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,302.91,238.04
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,320.57,249.6
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,654.4,502.81
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,929.59,687.96
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,736.6,549.52
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,500.84,375.27
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,514.65,384.35
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,527.26,391.13
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,677.0,496.73
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,818.24,590.04
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,812.57,583.7
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,803.65,576.57
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,836.85,597.99
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,848.17,603.44
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,814.72,580.91
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,778.51,555.81
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,672.88,478.91
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,567.7,402.84
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,600.73,427.81
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,602.97,428.6
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,553.12,391.17
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,503.07,352.98
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,451.93,312.74
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,400.67,271.48
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,348.36,228.56
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,296.54,186.19
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,258.44,167.69
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,273.77,191.65
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,247.25,174.54
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,223.84,170.7
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,215.66,165.21
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,207.1,159.33
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,202.18,155.94
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,183.4,141.73
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,154.93,119.99
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,130.15,100.87
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,127.58,99.21
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,130.38,101.83
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,119.8,93.77
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,108.81,85.27
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,97.01,75.95
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,86.18,67.22
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,72.24,55.62
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,58.07,43.56
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,43.92,31.27
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,29.6,18.57
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,17.08,4.27
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,3.93,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,5.11,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,9.89,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,29.11,17.39
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,49.84,35.2
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,80.33,61.26
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,124.01,97.67
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,156.45,124.0
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,188.57,149.39
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,101.46,78.64
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,29.81,19.01
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,71.52,53.08
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,119.28,91.19
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,115.37,87.66
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,112.09,84.79
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,178.73,137.2
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,246.15,188.53
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,187.21,142.45
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,132.63,99.64
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,151.85,114.37
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,170.79,128.55
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,203.79,153.26
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,236.2,177.1
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,240.17,179.4
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,243.98,181.7
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,229.06,170.34
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,214.59,159.38
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,267.21,198.03
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,321.81,237.05
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,319.89,235.16
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,317.48,233.18
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,360.26,263.78
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,396.14,288.38
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,405.43,292.8
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,399.72,285.13
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,371.62,260.46
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,325.67,222.29
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,235.6,164.01
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,199.02,146.52
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,205.37,147.83
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,202.24,156.98
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,141.16,109.04
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,88.03,66.67
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,86.68,65.83
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,85.15,64.77
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,83.96,63.99
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,82.67,63.14
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,79.53,60.76
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,70.34,53.38
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,83.29,64.48
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,94.07,73.8
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,83.92,65.5
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,73.32,56.72
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,58.51,44.39
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,44.35,32.32
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,36.44,25.28
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,28.51,17.87
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,16.83,4.21
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,59.36,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,169.0,63.17
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,286.47,221.84
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,399.16,318.59
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,484.55,387.68
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,572.73,455.47
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,643.31,506.3
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,714.3,555.0
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,766.92,589.45
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,818.28,622.0
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,856.87,644.59
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,893.21,665.26
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,913.56,674.89
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,937.4,686.72
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,951.85,690.82
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,962.91,692.72
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,966.71,689.31
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,966.96,683.62
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,884.65,626.76
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,782.39,553.52
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,862.5,607.84
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,902.22,629.88
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,876.34,610.63
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,847.37,590.45
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,732.59,512.95
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,600.67,421.86
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,551.75,390.03
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,513.04,363.71
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,529.66,375.39
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,536.61,379.26
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,496.28,350.73
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,458.55,324.1
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,443.5,309.27
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,405.05,273.58
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,350.09,234.41
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,322.01,217.65
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,288.13,196.66
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,271.57,190.11
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,229.01,159.49
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,200.41,152.29
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,124.97,94.36
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,44.7,30.82
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,119.91,91.41
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,175.65,135.01
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,164.34,126.64
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,152.18,117.85
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,141.74,110.12
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,130.82,101.88
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,120.28,94.01
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,109.32,85.63
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,91.62,71.46
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,70.8,54.36
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,62.38,47.47
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,53.83,40.2
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,42.86,30.54
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,31.79,20.46
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,18.73,5.25
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,5.51,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,31.58,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,93.27,28.84
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,199.28,154.37
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,315.35,253.94
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,397.31,322.11
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,482.94,389.84
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,550.24,440.25
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,618.52,489.17
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,673.69,526.21
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,738.92,568.94
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,496.39,387.91
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,234.66,181.65
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,253.13,195.68
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,271.12,208.11
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,194.44,148.1
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,145.48,109.28
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,154.8,116.34
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,164.03,123.13
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,181.77,136.13
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,199.2,148.69
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,225.29,167.81
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,250.75,186.17
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,437.1,320.84
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,579.84,415.83
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,581.09,413.74
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,579.93,411.42
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,491.63,349.5
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,406.35,289.79
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,282.09,203.5
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,164.35,118.79
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,211.65,153.96
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,256.44,185.84
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,342.76,244.83
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,404.13,282.34
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,351.56,246.0
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,314.44,222.95
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,293.78,206.17
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,279.24,194.16
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,203.23,145.44
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,163.36,125.46
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,97.75,73.87
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,24.62,14.7
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,23.05,13.5
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,21.48,12.25
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,19.92,11.04
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,18.37,9.82
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,55.81,41.23
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,98.65,76.75
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,92.1,71.65
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,86.84,67.7
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,81.75,63.65
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,76.61,59.46
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,66.8,51.27
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,56.78,42.67
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,44.36,31.79
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,31.68,20.36
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,18.36,4.98
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,46.5,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,139.8,38.75
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,255.98,196.62
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,360.47,288.14
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,443.31,356.82
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,538.06,431.75
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,608.84,484.69
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,680.03,535.73
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,486.84,387.94
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,273.33,216.27
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,292.84,230.75
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,311.53,243.58
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,321.28,249.22
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,330.43,254.38
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,485.27,371.18
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,638.28,480.32
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,655.66,488.87
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,670.88,496.75
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,681.25,501.33
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,689.34,504.38
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,820.18,596.93
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,892.1,644.01
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,870.59,626.95
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,845.71,608.74
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,814.3,587.58
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,780.01,564.31
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,741.51,536.14
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,700.61,505.88
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,656.09,473.19
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,610.02,438.63
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,561.25,400.7
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,511.55,361.16
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,459.85,319.74
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,407.67,276.98
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,354.55,232.81
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,301.03,188.38
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,247.04,145.45
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,193.68,107.42
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,140.41,78.72
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,97.53,72.89
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,96.76,72.48
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,85.86,63.93
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,84.64,63.12
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,83.27,62.2
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,111.81,85.34
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,151.03,116.85
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,142.48,110.33
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,138.36,107.44
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,118.87,92.29
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,102.99,79.85
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,91.32,70.65
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,79.26,60.92
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,61.1,45.86
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,44.35,31.73
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,36.44,24.79
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,28.5,17.49
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,16.83,3.9
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,7.08,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,53.03,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,153.22,34.86
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,269.06,207.21
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,372.4,298.79
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,461.92,372.08
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,551.09,441.45
2016,7,2,6,45,508.0,76.5,2.2,23.0,229.5,618.14,490.11
2016,7,2,7,0,556.0,85.0,2.2,24.0,277.0,685.42,536.44
2016,7,2,7,15,594.0,91.5,2.25,24.5,326.5,740.13,573.06
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,793.67,607.7
2016,7,2,7,45,658.0,103.5,2.4,26.0,424.5,832.25,630.2
2016,7,2,8,0,684.0,109.0,2.5,27.0,473.0,868.61,650.74
2016,7,2,8,15,706.0,113.5,2.35,27.5,520.5,897.05,664.84
2016,7,2,8,30,728.0,118.0,2.2,28.0,568.0,922.66,676.74
2016,7,2,8,45,744.0,122.0,2.1,28.5,612.5,931.58,678.04
2016,7,2,9,0,760.0,126.0,2.0,29.0,657.0,944.32,681.99
2016,7,2,9,15,773.5,129.0,1.85,29.0,697.0,949.95,682.15
2016,7,2,9,30,787.0,132.0,1.7,29.0,737.0,952.03,680.13
2016,7,2,9,45,777.5,146.0,1.6,29.5,768.0,939.46,668.26
2016,7,2,10,0,768.0,160.0,1.5,30.0,799.0,923.29,654.49
2016,7,2,10,15,776.0,162.5,1.3,30.0,829.0,909.14,642.13
2016,7,2,10,30,784.0,165.0,1.1,30.0,859.0,891.55,627.59
2016,7,2,10,45,788.5,168.0,0.95,30.5,881.5,867.93,608.87
2016,7,2,11,0,793.0,171.0,0.8,31.0,904.0,841.12,588.36
2016,7,2,11,15,797.0,172.0,0.65,31.0,920.5,809.13,565.49
2016,7,2,11,30,801.0,173.0,0.5,31.0,937.0,774.33,540.23
2016,7,2,11,45,803.0,174.0,0.4,31.0,946.5,735.45,512.94
2016,7,2,12,0,805.0,175.0,0.3,31.0,956.0,694.34,483.91
2016,7,2,12,15,805.5,175.0,0.25,31.0,958.0,649.62,452.74
2016,7,2,12,30,806.0,175.0,0.2,31.0,960.0,603.48,419.93
2016,7,2,12,45,794.5,182.0,0.15,31.5,952.5,554.54,383.61
