Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,13,0,783.0,189.0,0.1,32.0,945.0,505.59,346.57
2016,7,2,13,15,779.5,188.0,0.2,32.0,932.5,455.33,309.42
2016,7,2,13,30,776.0,187.0,0.3,32.0,920.0,404.99,270.99
2016,7,2,13,45,772.0,184.0,0.4,32.0,900.5,353.35,230.65
2016,7,2,14,0,768.0,181.0,0.5,32.0,881.0,302.02,190.13
2016,7,2,14,15,433.0,298.0,0.55,32.0,690.5,250.73,163.51
2016,7,2,14,30,98.0,415.0,0.6,32.0,500.0,273.84,193.93
2016,7,2,14,45,183.5,396.0,0.65,32.0,547.5,242.12,170.37
2016,7,2,15,0,269.0,377.0,0.7,32.0,595.0,204.48,155.43
2016,7,2,15,15,492.0,269.0,0.7,31.5,643.5,151.91,115.61
2016,7,2,15,30,715.0,161.0,0.7,31.0,692.0,101.98,76.86
2016,7,2,15,45,700.0,156.0,0.7,31.0,650.5,101.14,76.5
2016,7,2,16,0,685.0,151.0,0.7,31.0,609.0,100.12,75.9
2016,7,2,16,15,614.0,161.0,0.6,31.0,549.0,106.6,81.3
2016,7,2,16,30,543.0,171.0,0.5,31.0,489.0,113.13,86.75
2016,7,2,16,45,465.0,174.0,0.4,31.0,429.5,114.43,88.01
2016,7,2,17,0,387.0,177.0,0.3,31.0,370.0,116.02,89.53
2016,7,2,17,15,363.0,162.5,0.35,30.5,327.5,111.58,86.48
2016,7,2,17,30,339.0,148.0,0.4,30.0,285.0,102.64,79.71
2016,7,2,17,45,310.0,131.0,0.5,29.5,242.5,91.87,71.3
2016,7,2,18,0,281.0,114.0,0.6,29.0,200.0,80.79,62.42
2016,7,2,18,15,243.0,96.0,0.6,28.0,160.5,68.73,52.55
2016,7,2,18,30,205.0,78.0,0.6,27.0,121.0,56.41,42.16
2016,7,2,18,45,147.5,59.5,0.65,26.5,86.0,43.39,30.83
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,30.23,19.07
2016,7,2,19,15,45.0,23.5,0.75,25.5,28.5,17.78,4.42
2016,7,2,19,30,0.0,6.0,0.8,25.0,6.0,4.72,0.0
2016,7,2,19,45,0.0,3.0,0.9,25.0,3.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.5,1.35,21.0,0.5,0.39,0.0
2016,7,3,5,30,0.0,1.0,1.4,21.0,1.0,0.75,0.0
2016,7,3,5,45,0.0,2.5,1.5,21.5,2.5,1.89,0.0
2016,7,3,6,0,0.0,4.0,1.6,22.0,4.0,3.02,0.0
2016,7,3,6,15,0.0,6.0,1.6,22.5,6.0,4.54,0.0
2016,7,3,6,30,0.0,8.0,1.6,23.0,8.0,6.07,0.0
2016,7,3,6,45,0.0,10.0,1.65,23.5,10.0,7.59,0.67
2016,7,3,7,0,0.0,12.0,1.7,24.0,12.0,9.12,1.93
2016,7,3,7,15,0.0,61.5,1.65,24.0,61.5,47.13,33.3
2016,7,3,7,30,0.0,111.0,1.6,24.0,111.0,90.51,68.47
2016,7,3,7,45,6.5,146.0,1.55,24.5,149.5,129.56,99.58
2016,7,3,8,0,13.0,181.0,1.5,25.0,188.0,168.7,130.04
2016,7,3,8,15,6.5,150.5,1.45,25.5,154.0,129.61,98.33
2016,7,3,8,30,0.0,120.0,1.4,26.0,120.0,94.61,70.04
2016,7,3,8,45,0.0,134.5,1.4,26.5,135.0,106.7,79.23
2016,7,3,9,0,0.0,149.0,1.4,27.0,150.0,118.72,88.18
2016,7,3,9,15,5.0,187.0,1.4,27.0,191.5,156.13,117.03
2016,7,3,9,30,10.0,225.0,1.4,27.0,233.0,193.39,145.26
2016,7,3,9,45,8.0,200.5,1.4,27.5,207.0,168.83,125.88
2016,7,3,10,0,6.0,176.0,1.4,28.0,181.0,145.48,107.64
2016,7,3,10,15,3.0,150.5,1.35,28.0,153.0,121.26,88.89
2016,7,3,10,30,0.0,125.0,1.3,28.0,125.0,97.78,70.66
2016,7,3,10,45,1.0,135.0,1.3,28.0,136.5,106.58,77.41
2016,7,3,11,0,2.0,145.0,1.3,28.0,148.0,115.23,83.97
2016,7,3,11,15,5.0,162.0,1.25,28.0,167.5,130.86,95.87
2016,7,3,11,30,8.0,179.0,1.2,28.0,187.0,146.05,107.34
2016,7,3,11,45,8.0,179.5,1.2,28.5,187.5,145.68,106.72
2016,7,3,12,0,8.0,180.0,1.2,29.0,188.0,145.26,106.11
2016,7,3,12,15,7.5,174.5,1.15,29.0,182.0,139.85,101.95
2016,7,3,12,30,7.0,169.0,1.1,29.0,176.0,134.52,97.88
2016,7,3,12,45,10.0,211.5,1.05,29.0,221.5,167.27,122.43
2016,7,3,13,0,13.0,254.0,1.0,29.0,267.0,198.67,145.56
2016,7,3,13,15,18.0,300.0,0.95,29.0,317.0,231.76,169.61
2016,7,3,13,30,23.0,346.0,0.9,29.0,367.0,262.46,191.56
2016,7,3,13,45,19.5,320.0,0.85,29.0,338.5,240.12,175.15
2016,7,3,14,0,16.0,294.0,0.8,29.0,310.0,218.63,159.6
2016,7,3,14,15,20.5,310.0,0.8,29.0,329.0,226.97,165.72
2016,7,3,14,30,25.0,326.0,0.8,29.0,348.0,217.74,158.9
2016,7,3,14,45,38.5,338.5,0.8,29.0,370.5,219.0,160.04
2016,7,3,15,0,52.0,351.0,0.8,29.0,393.0,218.89,168.72
2016,7,3,15,15,64.0,342.5,0.85,28.5,392.0,214.85,166.33
2016,7,3,15,30,76.0,334.0,0.9,28.0,391.0,210.49,163.73
2016,7,3,15,45,38.0,242.0,0.95,28.0,270.5,162.29,126.25
2016,7,3,16,0,0.0,150.0,1.0,28.0,150.0,112.03,86.46
2016,7,3,16,15,0.0,114.5,1.1,27.5,114.5,87.12,66.7
2016,7,3,16,30,0.0,79.0,1.2,27.0,79.0,60.78,45.3
2016,7,3,16,45,0.0,77.5,1.35,27.0,77.5,59.58,44.5
2016,7,3,17,0,0.0,76.0,1.5,27.0,76.0,58.39,43.67
2016,7,3,17,15,0.0,67.0,1.65,26.5,67.0,51.4,38.04
2016,7,3,17,30,0.0,58.0,1.8,26.0,58.0,44.42,32.34
2016,7,3,17,45,0.0,49.5,1.95,25.5,49.5,37.86,26.9
2016,7,3,18,0,0.0,41.0,2.1,25.0,41.0,31.31,21.37
2016,7,3,18,15,0.0,32.5,2.15,24.5,32.5,24.78,15.77
2016,7,3,18,30,0.0,24.0,2.2,24.0,24.0,18.26,10.09
2016,7,3,18,45,0.0,17.0,2.25,23.5,17.0,12.91,5.36
2016,7,3,19,0,0.0,10.0,2.3,23.0,10.0,7.58,0.61
2016,7,3,19,15,0.0,5.0,2.3,22.5,5.0,3.78,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,20.0,4.0,3.15,0.0
2016,7,4,5,30,0.0,8.0,1.6,20.0,8.0,6.07,0.0
2016,7,4,5,45,0.0,23.0,1.65,20.0,23.0,17.55,8.06
2016,7,4,6,0,0.0,38.0,1.7,20.0,38.0,30.71,19.6
2016,7,4,6,15,0.0,57.0,1.7,20.5,57.0,49.53,35.56
2016,7,4,6,30,0.0,76.0,1.7,21.0,76.0,67.34,50.53
2016,7,4,6,45,3.5,96.0,1.7,21.5,97.0,88.95,68.52
2016,7,4,7,0,7.0,116.0,1.7,22.0,118.0,110.16,85.81
2016,7,4,7,15,20.0,140.0,1.7,22.5,148.0,145.03,114.21
2016,7,4,7,30,33.0,164.0,1.7,23.0,178.0,199.21,157.24
2016,7,4,7,45,16.5,111.0,1.7,23.5,118.0,116.69,90.06
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,44.49,30.7
2016,7,4,8,15,0.5,111.0,1.7,24.5,112.0,87.77,65.43
2016,7,4,8,30,1.0,164.0,1.7,25.0,166.0,135.05,102.44
2016,7,4,8,45,0.5,135.5,1.75,25.5,136.5,108.09,80.66
2016,7,4,9,0,0.0,107.0,1.8,26.0,107.0,83.23,60.73
2016,7,4,9,15,9.0,187.0,1.8,26.0,194.5,160.18,121.04
2016,7,4,9,30,18.0,267.0,1.8,26.0,282.0,239.19,181.14
2016,7,4,9,45,16.0,261.5,1.85,26.5,275.0,229.9,173.1
2016,7,4,10,0,14.0,256.0,1.9,27.0,268.0,221.17,165.85
2016,7,4,10,15,23.0,305.5,1.95,27.5,326.0,270.47,202.33
2016,7,4,10,30,32.0,355.0,2.0,28.0,384.0,337.47,250.78
2016,7,4,10,45,35.5,362.5,2.05,28.5,395.5,341.33,252.61
2016,7,4,11,0,39.0,370.0,2.1,29.0,407.0,344.61,254.3
2016,7,4,11,15,39.0,388.5,2.15,29.0,426.0,353.77,260.59
2016,7,4,11,30,39.0,407.0,2.2,29.0,445.0,361.9,266.13
2016,7,4,11,45,60.0,438.0,2.3,29.5,496.5,394.14,288.85
2016,7,4,12,0,81.0,469.0,2.4,30.0,548.0,422.62,308.42
2016,7,4,12,15,74.5,465.0,2.45,30.0,538.0,403.77,294.57
2016,7,4,12,30,68.0,461.0,2.5,30.0,528.0,385.6,281.4
2016,7,4,12,45,87.5,470.5,2.55,30.5,556.0,391.25,284.67
2016,7,4,13,0,107.0,480.0,2.6,31.0,584.0,394.2,285.63
2016,7,4,13,15,179.0,473.0,2.6,31.0,643.5,397.58,286.56
2016,7,4,13,30,251.0,466.0,2.6,31.0,703.0,388.4,277.4
2016,7,4,13,45,234.5,458.0,2.65,31.0,676.5,366.55,260.52
2016,7,4,14,0,218.0,450.0,2.7,31.0,650.0,335.18,237.2
2016,7,4,14,15,187.5,438.0,2.7,31.0,606.0,301.26,213.14
2016,7,4,14,30,157.0,426.0,2.7,31.0,562.0,271.28,192.98
2016,7,4,14,45,324.0,361.5,2.7,31.0,628.5,221.25,153.87
2016,7,4,15,0,491.0,297.0,2.7,31.0,695.0,161.94,124.31
2016,7,4,15,15,479.0,283.5,2.6,31.0,656.0,158.55,121.96
2016,7,4,15,30,467.0,270.0,2.5,31.0,617.0,154.75,119.21
2016,7,4,15,45,543.5,225.5,2.45,31.0,606.0,137.17,105.51
2016,7,4,16,0,620.0,181.0,2.4,31.0,595.0,116.08,88.93
2016,7,4,16,15,598.5,174.5,2.3,31.0,550.5,114.59,88.01
2016,7,4,16,30,577.0,168.0,2.2,31.0,506.0,112.91,86.93
2016,7,4,16,45,558.5,157.0,2.1,31.0,460.0,106.72,82.2
2016,7,4,17,0,540.0,146.0,2.0,31.0,414.0,100.85,77.7
2016,7,4,17,15,506.0,137.0,1.85,30.5,366.0,95.6,73.84
2016,7,4,17,30,472.0,128.0,1.7,30.0,318.0,90.18,69.76
2016,7,4,17,45,434.5,115.5,1.55,29.5,271.5,82.29,63.55
2016,7,4,18,0,397.0,103.0,1.4,29.0,225.0,74.17,56.99
2016,7,4,18,15,341.0,89.5,1.25,28.0,180.5,64.94,49.42
2016,7,4,18,30,285.0,76.0,1.1,27.0,136.0,55.54,41.44
2016,7,4,18,45,216.0,58.5,1.0,26.5,97.0,43.21,30.66
2016,7,4,19,0,147.0,41.0,0.9,26.0,58.0,30.5,19.25
2016,7,4,19,15,73.5,23.5,0.95,25.5,32.0,17.7,4.07
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,4.72,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.0,9.0,2.05,22.0,11.5,43.43,0.0
2016,7,5,5,30,100.0,18.0,2.2,22.0,23.0,129.12,0.0
2016,7,5,5,45,204.0,31.5,2.4,22.5,56.5,252.86,191.1
2016,7,5,6,0,308.0,45.0,2.6,23.0,90.0,361.89,288.18
2016,7,5,6,15,382.0,55.0,2.7,23.5,133.0,453.06,363.14
2016,7,5,6,30,456.0,65.0,2.8,24.0,176.0,543.61,434.24
2016,7,5,6,45,513.0,71.5,2.9,25.0,224.0,616.34,487.84
2016,7,5,7,0,570.0,78.0,3.0,26.0,272.0,689.69,539.34
2016,7,5,7,15,607.5,83.5,3.1,26.5,321.5,742.79,575.24
2016,7,5,7,30,645.0,89.0,3.2,27.0,371.0,794.78,609.3
2016,7,5,7,45,675.5,92.5,3.3,27.5,420.0,835.47,634.59
2016,7,5,8,0,706.0,96.0,3.4,28.0,469.0,868.01,653.85
2016,7,5,8,15,727.0,100.0,3.4,28.5,516.5,895.54,668.91
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,920.13,681.83
2016,7,5,8,45,765.0,106.5,3.4,29.5,608.5,935.66,688.67
2016,7,5,9,0,782.0,109.0,3.4,30.0,653.0,947.88,693.43
2016,7,5,9,15,795.0,111.5,3.35,30.0,693.0,952.6,694.43
2016,7,5,9,30,808.0,114.0,3.3,30.0,733.0,939.96,684.27
2016,7,5,9,45,808.5,121.5,3.3,30.5,766.5,944.64,684.73
2016,7,5,10,0,809.0,129.0,3.3,31.0,800.0,931.95,673.86
2016,7,5,10,15,816.5,131.0,3.3,31.0,830.0,902.85,653.9
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,884.57,641.25
2016,7,5,10,45,829.0,134.5,3.35,31.5,883.0,860.33,623.67
2016,7,5,11,0,834.0,136.0,3.4,32.0,906.0,833.0,604.17
2016,7,5,11,15,837.5,137.0,3.4,32.0,922.5,801.04,582.59
2016,7,5,11,30,841.0,138.0,3.4,32.0,939.0,766.36,558.9
2016,7,5,11,45,842.0,139.0,3.45,32.5,948.0,727.31,529.89
2016,7,5,12,0,843.0,140.0,3.5,33.0,957.0,686.16,498.98
2016,7,5,12,15,843.0,140.5,3.5,33.0,959.0,642.2,466.37
2016,7,5,12,30,843.0,141.0,3.5,33.0,961.0,596.83,431.98
2016,7,5,12,45,629.5,278.5,3.5,33.5,889.5,534.29,383.13
2016,7,5,13,0,416.0,416.0,3.5,34.0,818.0,481.11,342.5
2016,7,5,13,15,411.0,410.0,3.5,33.5,803.0,440.46,312.27
2016,7,5,13,30,406.0,404.0,3.5,33.0,788.0,400.74,282.06
2016,7,5,13,45,592.5,285.0,3.5,33.0,831.5,352.74,239.99
2016,7,5,14,0,779.0,166.0,3.5,33.0,875.0,296.67,189.05
2016,7,5,14,15,406.5,258.5,3.45,33.0,628.0,225.09,147.75
2016,7,5,14,30,34.0,351.0,3.4,33.0,381.0,232.47,168.46
2016,7,5,14,45,78.5,369.5,3.35,33.0,434.5,237.6,171.66
2016,7,5,15,0,123.0,388.0,3.3,33.0,488.0,221.05,169.31
2016,7,5,15,15,190.0,364.0,3.25,32.5,509.5,213.89,164.46
2016,7,5,15,30,257.0,340.0,3.2,32.0,531.0,192.66,148.57
2016,7,5,15,45,131.0,262.5,3.2,32.0,359.5,165.98,127.97
2016,7,5,16,0,5.0,185.0,3.2,32.0,188.0,135.45,104.09
2016,7,5,16,15,2.5,105.0,3.1,31.5,106.5,80.43,60.25
2016,7,5,16,30,0.0,25.0,3.0,31.0,25.0,19.13,10.22
2016,7,5,16,45,0.0,33.0,2.95,31.0,33.0,25.25,15.37
2016,7,5,17,0,0.0,41.0,2.9,31.0,41.0,31.37,20.53
2016,7,5,17,15,0.0,48.5,2.65,30.5,48.5,37.12,25.48
2016,7,5,17,30,0.0,56.0,2.4,30.0,56.0,42.88,30.47
2016,7,5,17,45,0.0,47.5,2.2,29.5,47.5,36.32,25.1
2016,7,5,18,0,0.0,39.0,2.0,29.0,39.0,29.77,19.66
2016,7,5,18,15,0.0,31.5,1.9,28.5,31.5,24.01,14.79
2016,7,5,18,30,0.0,24.0,1.8,28.0,24.0,18.26,9.85
2016,7,5,18,45,0.0,17.0,1.7,27.5,17.0,12.91,5.19
2016,7,5,19,0,0.0,10.0,1.6,27.0,10.0,7.58,0.51
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,3.78,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,40.5,9.0,1.55,22.0,11.0,36.51,0.0
2016,7,6,5,30,81.0,18.0,1.7,22.0,22.0,114.12,0.0
2016,7,6,5,45,182.5,32.0,1.85,22.5,55.0,237.09,177.71
2016,7,6,6,0,284.0,46.0,2.0,23.0,88.0,343.7,273.09
2016,7,6,6,15,358.0,57.0,2.05,23.5,130.5,428.36,342.67
2016,7,6,6,30,432.0,68.0,2.1,24.0,173.0,525.21,418.23
2016,7,6,6,45,490.5,75.0,2.15,24.5,220.5,599.67,473.57
2016,7,6,7,0,549.0,82.0,2.2,25.0,268.0,674.77,526.91
2016,7,6,7,15,406.5,125.5,2.2,25.5,276.0,589.33,461.68
2016,7,6,7,30,264.0,169.0,2.2,26.0,284.0,481.14,376.67
2016,7,6,7,45,475.5,135.5,2.25,26.5,374.5,675.65,521.2
2016,7,6,8,0,687.0,102.0,2.3,27.0,465.0,862.91,646.98
2016,7,6,8,15,708.5,106.0,2.25,27.5,512.0,890.41,659.83
2016,7,6,8,30,730.0,110.0,2.2,28.0,559.0,908.93,668.0
2016,7,6,8,45,745.0,114.5,2.15,28.5,602.5,924.77,674.45
2016,7,6,9,0,760.0,119.0,2.1,29.0,646.0,937.29,678.77
2016,7,6,9,15,773.0,121.5,2.1,29.0,686.5,942.07,680.09
2016,7,6,9,30,786.0,124.0,2.1,29.0,727.0,943.37,679.4
2016,7,6,9,45,792.5,128.5,2.1,29.5,761.0,936.89,672.56
2016,7,6,10,0,799.0,133.0,2.1,30.0,795.0,926.89,663.73
2016,7,6,10,15,806.5,135.0,2.15,30.0,824.5,911.75,653.61
2016,7,6,10,30,814.0,137.0,2.2,30.0,854.0,879.45,632.53
2016,7,6,10,45,814.0,142.0,2.25,30.5,876.0,854.03,614.77
2016,7,6,11,0,814.0,147.0,2.3,31.0,898.0,838.76,603.62
2016,7,6,11,15,558.0,302.0,2.3,31.0,821.5,734.71,529.2
2016,7,6,11,30,302.0,457.0,2.3,31.0,745.0,623.52,448.61
2016,7,6,11,45,561.0,305.5,2.3,31.0,846.5,673.1,486.92
2016,7,6,12,0,820.0,154.0,2.3,31.0,948.0,680.55,494.27
2016,7,6,12,15,820.5,154.0,2.3,31.0,950.5,637.21,462.14
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,592.52,428.6
2016,7,6,12,45,448.0,308.0,2.35,31.0,743.5,463.53,334.97
2016,7,6,13,0,75.0,462.0,2.4,31.0,534.0,367.29,266.13
2016,7,6,13,15,95.5,466.0,2.4,31.0,557.0,366.72,265.42
2016,7,6,13,30,116.0,470.0,2.4,31.0,580.0,352.73,254.42
2016,7,6,13,45,126.5,461.5,2.4,31.0,579.0,334.84,240.6
2016,7,6,14,0,137.0,453.0,2.4,31.0,578.0,316.14,226.09
2016,7,6,14,15,227.0,426.0,2.4,31.0,625.5,303.37,212.91
2016,7,6,14,30,317.0,399.0,2.4,31.0,673.0,264.97,181.86
2016,7,6,14,45,573.5,254.0,2.4,31.0,726.5,171.05,109.54
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,93.11,69.72
2016,7,6,15,15,820.0,107.0,2.35,31.0,743.0,92.51,69.47
2016,7,6,15,30,810.0,105.0,2.3,31.0,706.0,91.76,69.01
2016,7,6,15,45,795.5,103.0,2.25,31.0,664.5,81.05,60.54
2016,7,6,16,0,781.0,101.0,2.2,31.0,623.0,80.44,60.22
2016,7,6,16,15,764.0,98.0,2.1,30.5,577.5,79.05,59.41
2016,7,6,16,30,747.0,95.0,2.0,30.0,532.0,77.56,58.51
2016,7,6,16,45,722.5,92.0,1.95,30.0,484.0,75.8,57.27
2016,7,6,17,0,698.0,89.0,1.9,30.0,436.0,74.0,55.99
2016,7,6,17,15,668.5,84.5,1.7,29.5,387.0,65.49,49.25
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,62.56,47.09
2016,7,6,17,45,597.5,74.5,1.35,28.5,289.0,58.68,44.07
2016,7,6,18,0,556.0,69.0,1.2,28.0,240.0,54.76,40.93
2016,7,6,18,15,498.5,61.5,1.1,27.5,193.5,49.13,36.2
2016,7,6,18,30,441.0,54.0,1.0,27.0,147.0,43.47,31.28
2016,7,6,18,45,356.5,44.0,0.95,26.5,106.0,35.57,24.27
2016,7,6,19,0,272.0,34.0,0.9,26.0,65.0,27.64,16.89
2016,7,6,19,15,136.0,17.0,0.9,25.5,32.5,13.06,1.2
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.0,1.6,21.5,3.0,2.36,0.0
2016,7,7,5,30,0.0,6.0,1.7,22.0,6.0,4.54,0.0
2016,7,7,5,45,0.0,15.5,1.85,22.5,15.5,11.79,3.33
2016,7,7,6,0,0.0,25.0,2.0,23.0,25.0,19.05,9.81
2016,7,7,6,15,0.0,37.5,1.95,23.5,37.5,28.65,17.94
2016,7,7,6,30,0.0,50.0,1.9,24.0,50.0,38.27,26.02
2016,7,7,6,45,0.0,64.0,1.9,24.5,64.0,50.07,35.74
2016,7,7,7,0,0.0,78.0,1.9,25.0,78.0,62.12,45.49
2016,7,7,7,15,0.0,73.0,2.05,25.5,73.0,56.03,40.31
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,52.16,36.95
2016,7,7,7,45,0.0,84.5,2.35,26.5,84.5,65.04,47.12
2016,7,7,8,0,0.0,101.0,2.5,27.0,101.0,79.05,58.03
2016,7,7,8,15,3.5,143.5,2.65,27.0,146.0,120.2,90.57
2016,7,7,8,30,7.0,186.0,2.8,27.0,191.0,162.04,123.1
2016,7,7,8,45,93.0,253.0,2.95,27.5,318.0,335.79,258.37
2016,7,7,9,0,179.0,320.0,3.1,28.0,445.0,515.62,390.67
2016,7,7,9,15,472.5,229.0,3.1,28.5,584.5,753.42,563.42
2016,7,7,9,30,766.0,138.0,3.1,29.0,724.0,938.88,686.66
2016,7,7,9,45,803.5,125.0,3.15,29.5,766.0,944.13,686.2
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,932.16,676.12
2016,7,7,10,15,848.0,113.5,3.2,30.0,837.5,916.12,664.68
2016,7,7,10,30,855.0,115.0,3.2,30.0,867.0,896.68,651.16
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.0,872.09,633.07
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,844.32,613.02
2016,7,7,11,15,646.0,261.0,3.25,31.0,862.5,772.73,561.33
2016,7,7,11,30,425.0,406.0,3.3,31.0,810.0,683.5,495.4
2016,7,7,11,45,275.5,447.0,3.4,31.5,710.5,571.1,414.74
2016,7,7,12,0,126.0,488.0,3.5,32.0,611.0,472.25,342.54
2016,7,7,12,15,105.0,481.0,3.6,32.0,583.5,435.26,316.28
2016,7,7,12,30,84.0,474.0,3.7,32.0,556.0,404.51,294.07
2016,7,7,12,45,104.5,480.0,3.8,32.0,581.0,407.07,295.7
2016,7,7,13,0,125.0,486.0,3.9,32.0,606.0,400.3,290.28
2016,7,7,13,15,79.5,437.0,4.0,32.0,513.0,341.71,248.2
2016,7,7,13,30,34.0,388.0,4.1,32.0,420.0,283.36,206.5
2016,7,7,13,45,81.0,420.0,4.2,32.0,494.0,309.32,224.14
2016,7,7,14,0,128.0,452.0,4.3,32.0,568.0,313.37,224.95
2016,7,7,14,15,112.5,433.0,4.3,31.5,533.0,284.13,204.23
2016,7,7,14,30,97.0,414.0,4.3,31.0,498.0,273.27,197.72
2016,7,7,14,45,109.0,400.5,4.3,30.5,491.5,254.62,185.49
2016,7,7,15,0,121.0,387.0,4.3,30.0,485.0,220.58,171.32
2016,7,7,15,15,173.0,366.0,4.15,29.5,499.0,214.18,166.98
2016,7,7,15,30,225.0,345.0,4.0,29.0,513.0,207.1,162.05
2016,7,7,15,45,124.0,294.5,3.85,28.5,386.5,181.28,142.16
2016,7,7,16,0,23.0,244.0,3.7,28.0,260.0,172.74,135.98
2016,7,7,16,15,79.0,251.5,3.55,27.5,299.0,166.95,131.96
2016,7,7,16,30,135.0,259.0,3.4,27.0,338.0,163.7,129.99
2016,7,7,16,45,67.5,166.0,3.3,27.0,205.5,117.58,92.59
2016,7,7,17,0,0.0,73.0,3.2,27.0,73.0,56.06,41.7
2016,7,7,17,15,0.0,90.5,3.05,26.5,90.5,68.96,52.86
2016,7,7,17,30,0.0,108.0,2.9,26.0,108.0,80.36,62.77
2016,7,7,17,45,0.0,92.5,2.8,26.0,92.5,69.19,53.48
2016,7,7,18,0,0.0,77.0,2.7,26.0,77.0,57.94,44.0
2016,7,7,18,15,0.0,62.0,2.7,25.5,62.0,46.97,34.67
2016,7,7,18,30,0.0,47.0,2.7,25.0,47.0,35.91,25.11
2016,7,7,18,45,0.0,34.0,2.75,25.0,34.0,25.98,16.33
2016,7,7,19,0,0.0,21.0,2.8,25.0,21.0,16.0,7.43
2016,7,7,19,15,0.0,10.5,2.85,24.5,10.5,7.97,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,49.0,8.5,1.55,20.0,10.5,42.25,0.0
2016,7,8,5,30,98.0,17.0,1.7,20.0,21.0,124.12,0.0
2016,7,8,5,45,198.5,30.5,1.85,20.5,53.5,247.87,185.19
2016,7,8,6,0,299.0,44.0,2.0,21.0,86.0,353.31,282.14
2016,7,8,6,15,374.5,54.0,2.1,21.5,129.0,445.04,358.02
2016,7,8,6,30,450.0,64.0,2.2,22.0,172.0,536.72,430.32
2016,7,8,6,45,267.5,97.5,2.3,22.5,166.0,390.21,316.27
2016,7,8,7,0,85.0,131.0,2.4,23.0,160.0,222.24,178.49
2016,7,8,7,15,356.5,111.5,2.6,23.5,262.0,522.32,419.16
2016,7,8,7,30,628.0,92.0,2.8,24.0,364.0,782.05,607.19
2016,7,8,7,45,456.5,151.5,3.0,25.0,362.5,676.77,526.25
2016,7,8,8,0,285.0,211.0,3.2,26.0,361.0,549.1,426.32
2016,7,8,8,15,505.0,162.0,3.2,26.5,459.0,737.67,565.78
2016,7,8,8,30,725.0,113.0,3.2,27.0,557.0,907.56,678.95
2016,7,8,8,45,738.0,119.0,3.25,28.0,600.5,923.1,683.68
2016,7,8,9,0,751.0,125.0,3.3,29.0,644.0,935.28,687.45
2016,7,8,9,15,764.5,127.5,3.25,29.0,684.5,940.64,688.9
2016,7,8,9,30,778.0,130.0,3.2,29.0,725.0,942.49,688.22
2016,7,8,9,45,790.0,131.5,3.2,29.5,760.5,938.2,682.68
2016,7,8,10,0,802.0,133.0,3.2,30.0,796.0,930.34,675.01
2016,7,8,10,15,809.5,135.0,3.2,30.0,826.0,915.15,664.1
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,882.79,642.04
2016,7,8,10,45,818.5,141.0,3.2,30.5,878.0,857.75,623.72
2016,7,8,11,0,820.0,145.0,3.2,31.0,900.0,829.68,603.43
2016,7,8,11,15,551.5,304.0,3.2,31.0,816.0,731.77,531.82
2016,7,8,11,30,283.0,463.0,3.2,31.0,732.0,614.35,445.36
2016,7,8,11,45,553.5,308.0,3.25,31.5,841.0,670.22,487.86
2016,7,8,12,0,824.0,153.0,3.3,32.0,950.0,683.2,498.41
2016,7,8,12,15,495.5,324.0,3.3,32.0,804.0,572.22,415.38
2016,7,8,12,30,167.0,495.0,3.3,32.0,658.0,466.25,337.12
2016,7,8,12,45,475.0,337.0,3.3,32.0,796.0,497.57,359.78
2016,7,8,13,0,783.0,179.0,3.3,32.0,934.0,500.82,358.15
2016,7,8,13,15,548.0,316.5,3.25,31.5,841.5,443.6,315.36
2016,7,8,13,30,313.0,454.0,3.2,31.0,749.0,405.07,288.76
2016,7,8,13,45,301.5,444.0,3.15,31.0,724.0,367.22,259.75
2016,7,8,14,0,290.0,434.0,3.1,31.0,699.0,331.26,232.26
2016,7,8,14,15,269.5,425.0,3.0,31.0,665.5,295.88,206.18
2016,7,8,14,30,249.0,416.0,2.9,31.0,632.0,263.35,183.67
2016,7,8,14,45,266.0,395.0,2.85,31.0,617.5,231.45,163.11
2016,7,8,15,0,283.0,374.0,2.8,31.0,603.0,203.81,157.12
2016,7,8,15,15,499.0,264.5,2.65,31.0,644.0,150.08,115.22
2016,7,8,15,30,715.0,155.0,2.5,31.0,685.0,98.84,74.66
2016,7,8,15,45,360.5,172.0,2.4,31.0,439.0,103.72,78.83
2016,7,8,16,0,6.0,189.0,2.3,31.0,193.0,138.05,106.58
2016,7,8,16,15,63.5,223.5,2.15,30.5,261.0,151.7,117.95
2016,7,8,16,30,121.0,258.0,2.0,30.0,329.0,162.87,127.46
2016,7,8,16,45,368.5,187.5,1.95,30.0,375.5,120.08,93.32
2016,7,8,17,0,616.0,117.0,1.9,30.0,422.0,84.94,64.96
2016,7,8,17,15,582.5,110.5,1.75,29.5,373.5,81.46,62.5
2016,7,8,17,30,549.0,104.0,1.6,29.0,325.0,77.86,59.85
2016,7,8,17,45,504.5,96.0,1.5,28.5,277.0,72.89,55.98
2016,7,8,18,0,460.0,88.0,1.4,28.0,229.0,65.18,49.69
2016,7,8,18,15,400.0,77.5,1.4,27.5,183.5,57.58,43.33
2016,7,8,18,30,340.0,67.0,1.4,27.0,138.0,49.91,36.69
2016,7,8,18,45,262.0,53.0,1.45,26.5,98.5,39.61,27.62
2016,7,8,19,0,184.0,39.0,1.5,26.0,59.0,29.24,18.12
2016,7,8,19,15,92.0,19.5,1.5,25.5,29.5,14.77,1.55
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.0,8.0,1.75,20.0,9.5,30.23,0.0
2016,7,9,5,30,66.0,16.0,1.9,20.0,19.0,84.24,0.0
2016,7,9,5,45,176.0,31.0,2.05,20.5,52.5,231.45,171.55
2016,7,9,6,0,286.0,46.0,2.2,21.0,86.0,346.24,276.73
2016,7,9,6,15,361.5,56.5,2.25,21.5,128.5,431.12,347.5
2016,7,9,6,30,437.0,67.0,2.3,22.0,171.0,528.3,424.29
2016,7,9,6,45,293.0,98.5,2.35,22.5,176.0,415.77,336.78
2016,7,9,7,0,149.0,130.0,2.4,23.0,181.0,302.25,243.9
2016,7,9,7,15,141.5,153.5,2.45,23.5,208.0,322.11,258.42
2016,7,9,7,30,134.0,177.0,2.5,24.0,235.0,340.33,270.73
2016,7,9,7,45,418.5,137.0,2.55,25.0,350.0,620.52,486.49
2016,7,9,8,0,703.0,97.0,2.6,26.0,465.0,872.84,659.28
2016,7,9,8,15,516.0,172.5,2.6,26.5,457.0,761.65,577.25
2016,7,9,8,30,329.0,248.0,2.6,27.0,449.0,627.96,476.38
2016,7,9,8,45,386.5,251.5,2.65,27.5,505.0,683.64,515.52
2016,7,9,9,0,444.0,255.0,2.7,28.0,561.0,762.67,567.96
2016,7,9,9,15,623.5,185.5,2.75,28.0,644.5,870.36,642.9
2016,7,9,9,30,803.0,116.0,2.8,28.0,728.0,952.09,694.94
2016,7,9,9,45,627.0,218.0,2.85,28.5,710.0,876.71,641.78
2016,7,9,10,0,451.0,320.0,2.9,29.0,692.0,780.41,570.79
2016,7,9,10,15,418.0,348.5,2.95,29.0,704.0,756.5,553.36
2016,7,9,10,30,385.0,377.0,3.0,29.0,716.0,715.55,524.16
2016,7,9,10,45,405.5,380.5,3.05,29.5,746.0,729.4,532.08
2016,7,9,11,0,426.0,384.0,3.1,30.0,776.0,724.67,527.26
2016,7,9,11,15,396.0,405.0,3.1,30.0,775.0,680.43,495.67
2016,7,9,11,30,366.0,426.0,3.1,30.0,774.0,647.99,472.01
2016,7,9,11,45,381.5,424.0,3.15,30.0,790.0,630.2,459.33
2016,7,9,12,0,397.0,422.0,3.2,30.0,806.0,610.02,444.64
2016,7,9,12,15,410.0,422.0,3.2,30.0,819.5,587.14,427.56
2016,7,9,12,30,423.0,422.0,3.2,30.0,833.0,560.22,407.3
2016,7,9,12,45,423.0,418.5,3.2,30.0,828.0,522.46,378.99
2016,7,9,13,0,423.0,415.0,3.2,30.0,823.0,484.71,350.17
2016,7,9,13,15,406.5,412.5,3.2,30.0,800.0,440.7,316.54
2016,7,9,13,30,390.0,410.0,3.2,30.0,777.0,408.4,290.94
2016,7,9,13,45,425.5,391.0,3.2,30.5,784.0,366.31,256.36
2016,7,9,14,0,461.0,372.0,3.2,31.0,791.0,330.75,226.08
2016,7,9,14,15,458.0,356.5,3.15,31.0,762.5,286.17,191.69
2016,7,9,14,30,455.0,341.0,3.1,31.0,734.0,242.76,160.54
2016,7,9,14,45,432.0,334.5,3.1,31.0,696.0,203.21,137.8
2016,7,9,15,0,409.0,328.0,3.1,31.0,658.0,173.82,133.79
2016,7,9,15,15,603.5,224.5,3.05,31.0,685.5,130.02,99.42
2016,7,9,15,30,798.0,121.0,3.0,31.0,713.0,90.41,67.94
2016,7,9,15,45,789.5,116.0,2.95,31.0,672.0,88.64,66.72
2016,7,9,16,0,781.0,111.0,2.9,31.0,631.0,86.65,65.28
2016,7,9,16,15,763.0,107.5,2.8,30.5,585.0,85.14,64.4
2016,7,9,16,30,745.0,104.0,2.7,30.0,539.0,83.52,63.42
2016,7,9,16,45,588.0,135.5,2.65,30.0,459.5,94.68,72.79
2016,7,9,17,0,431.0,167.0,2.6,30.0,380.0,111.11,86.52
2016,7,9,17,15,536.0,126.0,2.35,29.5,361.0,89.47,69.12
2016,7,9,17,30,641.0,85.0,2.1,29.0,342.0,66.07,50.02
2016,7,9,17,45,599.5,78.5,1.85,28.5,292.5,61.59,46.53
2016,7,9,18,0,558.0,72.0,1.6,28.0,243.0,57.04,42.85
2016,7,9,18,15,499.5,64.0,1.5,27.0,195.5,51.08,37.93
2016,7,9,18,30,441.0,56.0,1.4,26.0,148.0,45.08,32.77
2016,7,9,18,45,356.5,45.5,1.35,25.5,106.5,36.82,25.4
2016,7,9,19,0,272.0,35.0,1.3,25.0,65.0,28.52,17.61
2016,7,9,19,15,136.0,17.5,1.35,24.5,32.5,13.42,0.61
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,7.47,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,19.84,0.0
2016,7,10,5,45,136.5,33.0,1.65,20.5,52.0,185.05,135.56
2016,7,10,6,0,273.0,47.0,1.9,21.0,85.0,337.38,269.11
2016,7,10,6,15,349.5,58.5,1.9,21.5,128.0,424.08,341.12
2016,7,10,6,30,426.0,70.0,1.9,22.0,171.0,515.44,413.08
2016,7,10,6,45,481.0,79.0,1.9,22.5,219.0,595.23,472.78
2016,7,10,7,0,536.0,88.0,1.9,23.0,267.0,669.58,525.61
2016,7,10,7,15,576.5,95.0,1.95,23.5,317.0,727.38,564.67
2016,7,10,7,30,617.0,102.0,2.0,24.0,367.0,784.08,601.66
2016,7,10,7,45,647.0,107.5,2.05,25.0,417.0,826.82,626.7
2016,7,10,8,0,677.0,113.0,2.1,26.0,467.0,867.39,649.67
2016,7,10,8,15,604.0,149.0,2.05,26.5,487.5,836.02,624.32
2016,7,10,8,30,531.0,185.0,2.0,27.0,508.0,788.36,588.65
2016,7,10,8,45,645.0,157.5,2.0,27.5,581.0,880.64,648.09
2016,7,10,9,0,759.0,130.0,2.0,28.0,654.0,949.32,688.86
2016,7,10,9,15,772.5,133.5,1.95,28.0,695.0,955.68,690.0
2016,7,10,9,30,786.0,137.0,1.9,28.0,736.0,958.45,689.61
2016,7,10,9,45,796.5,139.5,1.9,28.5,772.0,953.53,683.73
2016,7,10,10,0,807.0,142.0,1.9,29.0,808.0,944.99,675.8
2016,7,10,10,15,815.0,144.0,1.85,29.0,838.0,929.95,664.73
2016,7,10,10,30,823.0,146.0,1.8,29.0,868.0,911.39,651.62
2016,7,10,10,45,825.5,149.5,1.75,29.5,891.0,885.92,632.97
2016,7,10,11,0,828.0,153.0,1.7,30.0,914.0,857.26,612.49
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.0,824.13,590.94
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,776.17,559.02
2016,7,10,11,45,833.5,158.0,1.7,30.0,956.5,747.47,538.32
2016,7,10,12,0,832.0,161.0,1.7,30.0,965.0,704.63,507.93
2016,7,10,12,15,832.0,161.0,1.65,30.0,967.0,658.64,474.55
2016,7,10,12,30,832.0,161.0,1.6,30.0,969.0,611.15,439.35
2016,7,10,12,45,851.0,146.0,1.6,30.5,969.0,558.36,399.2
2016,7,10,13,0,870.0,131.0,1.6,31.0,969.0,509.93,360.7
2016,7,10,13,15,656.0,264.0,1.55,31.0,891.5,450.97,316.26
2016,7,10,13,30,442.0,397.0,1.5,31.0,814.0,410.75,287.22
2016,7,10,13,45,648.0,262.5,1.5,31.0,858.5,357.56,241.3
2016,7,10,14,0,854.0,128.0,1.5,31.0,903.0,299.31,188.21
2016,7,10,14,15,636.5,240.0,1.45,31.0,809.0,253.98,159.88
2016,7,10,14,30,419.0,352.0,1.4,31.0,715.0,243.04,161.18
2016,7,10,14,45,618.0,238.0,1.35,31.0,749.0,165.6,104.14
2016,7,10,15,0,817.0,124.0,1.3,31.0,783.0,100.13,75.2
2016,7,10,15,15,805.5,121.5,1.25,31.0,745.0,89.44,66.91
2016,7,10,15,30,794.0,119.0,1.2,31.0,707.0,89.15,66.84
2016,7,10,15,45,776.0,117.5,1.15,31.0,664.0,89.16,67.01
2016,7,10,16,0,758.0,116.0,1.1,31.0,621.0,89.13,67.17
2016,7,10,16,15,739.0,112.5,1.0,31.0,575.0,87.75,66.25
2016,7,10,16,30,720.0,109.0,0.9,31.0,529.0,79.55,59.8
2016,7,10,16,45,692.0,105.5,0.85,31.0,480.0,77.84,58.63
2016,7,10,17,0,664.0,102.0,0.8,31.0,431.0,76.09,57.41
2016,7,10,17,15,632.0,96.5,0.7,30.5,381.5,72.88,55.09
2016,7,10,17,30,600.0,91.0,0.6,30.0,332.0,69.57,52.66
2016,7,10,17,45,554.0,85.0,0.55,30.0,282.5,65.62,49.52
2016,7,10,18,0,508.0,79.0,0.5,30.0,233.0,61.64,46.28
2016,7,10,18,15,447.5,70.0,0.4,29.5,187.0,55.16,40.9
2016,7,10,18,30,387.0,61.0,0.3,29.0,141.0,46.21,33.26
2016,7,10,18,45,301.5,49.0,0.25,28.5,100.5,37.08,25.27
2016,7,10,19,0,216.0,37.0,0.2,28.0,60.0,27.96,16.88
2016,7,10,19,15,108.0,18.5,0.3,27.0,30.0,14.08,0.47
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,25.5,7.0,1.25,20.0,8.0,23.99,0.0
2016,7,11,5,30,51.0,14.0,1.4,20.0,16.0,49.9,0.0
2016,7,11,5,45,142.5,30.5,1.55,20.5,47.5,204.8,148.32
2016,7,11,6,0,234.0,47.0,1.7,21.0,79.0,304.98,242.63
2016,7,11,6,15,308.5,59.5,1.65,21.0,120.5,390.09,314.79
2016,7,11,6,30,383.0,72.0,1.6,21.0,162.0,479.74,386.43
2016,7,11,6,45,440.5,81.5,1.6,21.5,209.0,552.45,441.35
2016,7,11,7,0,498.0,91.0,1.6,22.0,256.0,636.67,502.08
2016,7,11,7,15,538.5,98.5,1.6,23.0,305.0,694.48,540.01
2016,7,11,7,30,579.0,106.0,1.6,24.0,354.0,751.26,575.75
2016,7,11,7,45,611.0,111.5,1.65,25.0,402.5,795.61,602.07
2016,7,11,8,0,643.0,117.0,1.7,26.0,451.0,837.92,626.35
2016,7,11,8,15,666.5,122.0,1.65,26.5,498.5,868.54,642.47
2016,7,11,8,30,690.0,127.0,1.6,27.0,546.0,896.4,656.57
2016,7,11,8,45,708.0,131.0,1.6,27.5,590.5,914.38,664.71
2016,7,11,9,0,726.0,135.0,1.6,28.0,635.0,929.17,670.91
2016,7,11,9,15,740.0,138.5,1.55,28.5,675.5,928.47,666.71
2016,7,11,9,30,754.0,142.0,1.5,29.0,716.0,932.1,665.57
2016,7,11,9,45,765.0,145.0,1.45,29.5,751.5,928.65,660.05
2016,7,11,10,0,776.0,148.0,1.4,30.0,787.0,921.63,652.54
2016,7,11,10,15,784.5,150.0,1.3,30.0,817.0,907.67,641.49
2016,7,11,10,30,793.0,152.0,1.2,30.0,847.0,890.24,628.48
2016,7,11,10,45,797.5,154.5,1.2,30.5,870.5,866.32,611.69
2016,7,11,11,0,802.0,157.0,1.2,31.0,894.0,839.22,593.07
2016,7,11,11,15,608.5,280.5,1.15,31.0,846.0,759.44,536.93
2016,7,11,11,30,415.0,404.0,1.1,31.0,798.0,675.31,477.33
2016,7,11,11,45,423.0,410.0,1.1,31.0,815.0,654.56,463.51
2016,7,11,12,0,431.0,416.0,1.1,31.0,832.0,631.35,447.22
2016,7,11,12,15,244.5,432.0,1.05,31.0,668.0,490.36,349.87
2016,7,11,12,30,58.0,448.0,1.0,31.0,504.0,371.03,266.16
2016,7,11,12,45,128.0,467.5,1.0,31.0,591.0,407.77,292.23
2016,7,11,13,0,198.0,487.0,1.0,31.0,678.0,436.25,310.48
2016,7,11,13,15,290.0,449.5,0.95,31.0,725.0,421.81,297.94
2016,7,11,13,30,382.0,412.0,0.9,31.0,772.0,406.67,283.62
2016,7,11,13,45,563.0,301.5,0.9,31.0,819.5,359.78,243.54
2016,7,11,14,0,744.0,191.0,0.9,31.0,867.0,302.22,192.96
2016,7,11,14,15,541.5,290.5,0.85,30.5,775.0,268.41,173.62
2016,7,11,14,30,339.0,390.0,0.8,30.0,683.0,263.48,179.02
2016,7,11,14,45,345.5,371.5,0.8,30.0,660.0,227.04,156.92
2016,7,11,15,0,352.0,353.0,0.8,30.0,637.0,197.22,151.35
2016,7,11,15,15,431.0,303.0,0.8,30.0,634.0,166.67,128.01
2016,7,11,15,30,510.0,253.0,0.8,30.0,631.0,147.8,113.58
2016,7,11,15,45,584.5,205.5,0.8,30.0,614.0,126.51,97.03
2016,7,11,16,0,659.0,158.0,0.8,30.0,597.0,103.67,79.07
2016,7,11,16,15,470.0,200.5,0.8,29.5,502.0,126.18,97.66
2016,7,11,16,30,281.0,243.0,0.8,29.0,407.0,152.37,119.14
2016,7,11,16,45,264.5,222.0,0.8,29.0,365.5,141.72,110.91
2016,7,11,17,0,248.0,201.0,0.8,29.0,324.0,130.58,102.32
2016,7,11,17,15,160.0,180.0,0.8,28.5,256.0,121.26,95.33
2016,7,11,17,30,72.0,159.0,0.8,28.0,188.0,109.77,86.42
2016,7,11,17,45,62.0,137.5,0.8,28.0,159.5,95.84,75.13
2016,7,11,18,0,52.0,116.0,0.8,28.0,131.0,81.7,63.47
2016,7,11,18,15,39.0,94.5,0.75,27.5,104.5,67.31,51.47
2016,7,11,18,30,26.0,73.0,0.7,27.0,78.0,52.73,39.03
2016,7,11,18,45,13.0,53.0,0.65,26.5,55.5,39.03,27.1
2016,7,11,19,0,0.0,33.0,0.6,26.0,33.0,24.71,14.38
2016,7,11,19,15,0.0,16.5,0.6,25.5,16.5,12.59,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,4.0,0.55,21.5,4.0,3.15,0.0
2016,7,12,5,30,0.0,8.0,0.6,22.0,8.0,6.29,0.0
2016,7,12,5,45,0.0,24.5,0.65,22.5,24.5,20.42,9.29
2016,7,12,6,0,0.0,41.0,0.7,23.0,41.0,37.36,24.5
2016,7,12,6,15,9.0,61.0,0.75,23.5,63.0,65.46,48.32
2016,7,12,6,30,18.0,81.0,0.8,24.0,85.0,92.6,71.12
2016,7,12,6,45,29.0,101.5,0.85,24.5,110.5,136.51,107.03
2016,7,12,7,0,40.0,122.0,0.9,25.0,136.0,167.52,131.81
2016,7,12,7,15,148.0,143.5,0.95,25.5,205.5,315.25,249.87
2016,7,12,7,30,256.0,165.0,1.0,26.0,275.0,469.29,365.27
2016,7,12,7,45,449.5,140.0,1.1,26.5,362.0,655.97,500.06
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,835.56,618.29
2016,7,12,8,15,667.0,119.5,1.2,27.0,496.0,866.1,634.13
2016,7,12,8,30,691.0,124.0,1.2,27.0,543.0,893.89,649.76
2016,7,12,8,45,491.0,212.0,1.3,27.5,521.0,772.71,566.76
2016,7,12,9,0,291.0,300.0,1.4,28.0,499.0,633.12,466.73
2016,7,12,9,15,374.0,291.0,1.4,28.5,564.0,696.82,511.04
2016,7,12,9,30,457.0,282.0,1.4,29.0,629.0,781.66,565.65
2016,7,12,9,45,442.0,304.5,1.45,29.5,654.0,774.45,557.42
2016,7,12,10,0,427.0,327.0,1.5,30.0,679.0,764.69,548.61
2016,7,12,10,15,626.5,228.0,1.5,30.0,766.0,845.0,604.75
2016,7,12,10,30,826.0,129.0,1.5,30.0,853.0,884.72,629.62
2016,7,12,10,45,833.0,129.5,1.5,30.0,877.0,861.44,613.66
2016,7,12,11,0,840.0,130.0,1.5,30.0,901.0,834.97,596.37
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,803.39,576.3
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,769.0,554.26
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,730.86,526.91
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,690.39,497.46
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,645.96,465.3
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,599.99,431.24
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,524.99,375.58
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,470.31,335.69
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,439.54,310.01
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,400.23,273.44
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,347.36,229.39
