Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,294.37,185.31
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,241.29,142.81
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,188.82,105.23
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,136.88,77.56
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,97.24,73.04
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,128.95,98.54
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,190.35,147.19
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,134.82,103.53
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,86.08,64.74
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,113.29,87.19
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,150.02,117.26
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,132.26,103.25
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,108.53,84.31
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,98.59,76.63
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,88.13,68.37
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,79.15,61.22
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,69.85,53.62
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,59.74,45.14
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,49.37,36.2
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,38.25,26.44
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,26.95,16.13
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,13.8,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,5.51,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.02,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,146.27,101.74
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,245.9,194.38
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,352.74,282.48
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,445.56,356.7
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,520.42,412.73
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,597.2,467.34
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,656.74,509.42
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,727.15,558.03
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,775.88,589.4
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,822.57,618.78
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,855.76,637.99
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,886.21,655.2
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,798.58,590.94
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,693.14,512.27
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,761.48,558.69
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,803.55,585.93
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,876.12,634.05
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,924.09,661.87
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,910.56,651.32
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,893.51,639.19
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,871.57,623.15
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,846.25,605.09
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,814.02,583.49
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,778.92,558.97
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,739.9,530.58
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,698.48,500.17
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,645.35,462.22
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,606.82,432.98
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,553.36,393.1
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,505.03,355.49
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,454.14,314.85
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,402.86,272.99
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,350.86,230.08
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,298.92,187.32
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,246.45,145.85
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,186.84,103.46
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,134.0,75.19
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,94.3,69.79
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,94.35,70.17
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,94.3,70.44
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,94.01,70.39
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,93.65,70.29
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,84.84,63.42
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,83.31,62.4
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,81.21,60.92
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,79.01,59.36
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,75.92,57.17
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,72.75,54.88
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,68.22,51.39
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,63.63,47.75
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,54.41,40.18
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,47.3,34.14
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,37.54,25.58
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,27.78,16.57
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,14.02,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,49.05,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,210.43,144.85
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,323.44,253.43
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,413.3,327.29
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,515.68,406.1
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,589.81,459.79
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,664.59,510.92
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,722.19,549.81
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,778.83,586.91
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,821.37,612.3
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,861.84,635.79
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,891.07,651.71
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,911.08,661.59
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,928.98,668.83
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,943.53,673.94
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,949.51,675.38
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,951.93,674.79
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,946.64,668.74
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,923.82,651.94
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,909.36,642.05
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,891.47,630.03
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,867.96,613.77
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,841.24,595.56
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,809.37,575.26
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,774.67,553.0
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,735.47,526.02
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,694.02,496.92
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,649.65,465.08
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,603.69,431.24
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,554.73,393.49
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,505.09,354.32
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,454.0,313.8
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,402.45,271.89
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,350.01,228.71
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,297.76,185.78
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,245.0,144.13
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,192.87,107.38
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,131.88,73.36
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,92.92,68.46
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,92.91,68.78
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,92.8,68.99
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,119.15,90.11
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,161.74,123.96
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,152.37,117.1
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,142.47,109.85
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,134.73,104.05
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,126.77,98.03
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,115.26,89.42
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,103.27,80.26
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,91.02,70.52
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,78.36,60.22
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,65.77,49.87
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,52.88,38.96
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,39.92,27.66
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,26.75,15.77
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,13.7,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,44.44,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,197.72,134.39
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,304.71,240.09
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,392.03,313.16
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,484.32,385.32
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,565.22,445.28
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,641.35,498.59
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,699.21,535.83
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,756.07,570.81
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,801.1,597.62
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,844.12,622.47
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,874.8,638.77
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,902.72,653.15
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,920.84,659.84
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,928.67,660.14
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,935.81,663.58
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,939.41,664.94
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,944.08,666.45
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,931.83,657.44
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,916.36,647.42
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,897.44,635.31
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,826.44,587.02
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,730.19,518.38
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,769.89,549.08
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,775.15,555.23
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,734.5,526.79
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,691.81,496.44
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,647.11,464.13
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,600.85,429.88
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,551.24,392.31
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,501.47,353.64
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,450.85,313.19
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,399.84,271.5
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,345.62,227.17
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,294.0,184.94
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,240.88,143.38
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,188.63,106.6
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,157.15,97.64
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,160.96,122.9
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,169.33,129.91
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,188.39,145.32
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,174.5,134.71
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,150.88,116.43
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,126.27,97.41
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,107.7,82.97
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,123.75,96.51
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,136.7,107.56
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,123.42,97.26
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,109.72,86.5
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,95.83,75.36
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,81.58,63.67
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,67.49,51.84
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,53.12,39.49
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,39.52,27.51
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,25.41,14.73
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,13.11,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,10.23,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,183.21,121.44
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,313.96,246.36
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,401.75,319.63
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,501.79,398.17
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,303.51,245.01
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,44.42,31.07
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,37.48,25.44
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,30.57,19.62
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,45.61,31.78
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,60.72,43.81
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,101.52,76.2
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,144.28,109.34
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,116.35,86.67
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,90.75,66.12
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,152.79,114.28
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,215.91,161.95
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,426.46,318.4
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,589.77,431.79
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,544.14,396.63
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,499.79,363.9
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,440.61,321.19
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,402.38,292.89
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,454.26,329.92
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,510.81,368.71
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,350.63,255.65
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,207.54,151.57
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,188.72,137.99
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,170.32,124.27
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,308.15,225.25
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,422.33,304.02
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,425.03,303.21
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,412.48,290.07
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,374.91,261.69
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,334.0,231.99
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,294.8,204.23
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,260.88,182.0
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,220.75,153.71
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,165.61,127.7
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,183.94,142.79
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,188.1,146.58
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,168.02,131.04
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,147.62,115.17
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,95.26,73.32
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,36.81,25.32
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,38.32,26.74
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,39.84,28.13
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,35.19,24.37
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,30.56,20.57
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,25.55,16.34
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,20.56,12.08
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,16.35,8.45
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,12.15,4.78
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,8.34,1.41
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,4.54,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.27,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,49.71,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,209.63,135.81
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,331.0,258.09
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,425.98,335.29
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,522.73,408.84
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,598.81,463.69
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,675.77,516.22
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,733.7,553.09
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,790.67,587.91
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,673.17,504.95
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,532.88,401.98
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,738.83,547.13
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,926.94,662.55
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,946.08,668.34
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,961.81,674.55
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,967.14,672.39
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,955.22,660.14
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,953.1,655.35
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,947.32,648.42
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,931.47,636.76
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,912.1,623.31
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,887.02,607.55
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,858.67,589.91
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,825.49,570.47
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,789.4,549.09
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,749.14,523.74
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,706.52,495.53
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,660.43,463.6
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,612.65,429.6
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,562.27,392.43
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,511.13,353.55
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,458.5,313.07
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,405.29,270.85
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,350.9,226.91
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,296.56,182.87
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,252.97,158.87
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,261.1,176.59
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,168.93,107.52
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,96.22,71.42
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,95.62,71.38
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,94.86,71.1
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,84.21,62.75
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,83.35,62.26
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,82.0,61.37
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,80.56,60.41
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,78.2,58.71
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,69.94,52.18
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,66.73,49.86
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,63.45,47.43
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,59.22,44.14
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,54.94,40.71
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,48.89,35.72
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,42.81,30.5
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,34.47,23.09
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,26.11,15.04
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,12.26,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,50.45,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,202.15,126.95
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,316.43,247.52
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,406.33,322.26
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,507.95,400.95
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,581.84,454.43
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,656.38,505.4
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,714.59,543.35
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,771.82,579.15
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,816.01,604.46
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,858.14,627.8
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,888.51,641.99
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,916.08,654.06
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,927.86,654.69
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,943.35,657.7
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,949.36,658.49
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,951.79,657.37
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,947.92,651.34
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,940.39,643.39
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,911.33,625.09
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,892.89,613.53
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,868.86,597.3
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,841.62,579.27
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,809.67,561.23
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,774.88,541.04
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,735.59,515.68
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,694.03,487.91
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,649.19,457.85
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,602.78,425.44
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,553.33,389.81
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,503.53,352.45
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,452.34,312.09
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,400.81,270.45
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,354.96,236.49
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,331.23,220.94
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,261.16,163.47
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,187.96,105.9
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,155.42,96.69
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,160.24,121.95
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,128.37,97.18
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,95.98,71.76
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,133.46,101.79
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,183.69,141.56
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,133.88,102.76
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,94.67,71.84
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,109.6,84.24
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,127.71,99.17
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,116.52,90.58
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,104.87,81.53
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,91.91,71.23
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,78.48,60.31
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,63.86,48.24
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,47.81,34.66
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,36.77,24.96
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,25.63,14.54
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,12.91,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,48.13,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,202.76,122.18
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,323.66,252.37
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,414.52,328.77
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,517.62,409.93
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,594.25,467.63
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,671.68,523.24
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,729.62,562.29
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,786.5,599.22
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,830.41,624.86
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,872.2,648.4
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,901.02,662.66
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,920.13,670.37
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,800.35,587.13
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,653.76,480.91
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,828.89,602.28
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,957.1,680.16
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,837.01,596.99
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,695.8,497.19
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,723.27,515.87
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,764.3,540.83
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,731.37,515.04
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,685.99,482.38
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,752.83,528.45
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,771.85,541.83
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,732.77,513.23
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,691.47,483.51
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,537.4,376.63
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,395.68,277.81
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,442.52,309.38
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,469.83,324.24
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,439.26,298.83
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,400.33,264.0
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,347.49,229.08
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,325.5,219.91
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,263.68,166.28
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,182.9,100.04
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,130.74,74.08
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,96.48,71.47
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,96.6,71.82
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,96.64,72.01
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,97.27,72.72
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,90.05,67.2
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,88.5,66.34
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,86.83,65.37
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,85.74,64.72
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,84.66,64.09
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,80.79,61.31
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,76.78,58.36
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,70.4,53.26
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,65.58,49.33
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,57.33,42.57
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,48.98,35.47
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,37.61,25.51
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,26.16,14.78
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,13.31,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,35.94,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,187.89,108.24
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,309.77,242.63
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,402.26,321.13
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,506.72,403.67
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,586.09,463.2
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,666.37,520.22
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,726.14,559.92
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,784.98,597.45
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,830.59,624.64
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,874.17,649.79
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,904.59,665.57
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,925.84,675.19
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,945.34,683.65
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,961.39,689.88
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,968.26,691.74
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,971.45,691.51
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,966.32,685.47
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,943.71,668.74
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,928.72,658.48
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,910.21,646.03
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,885.54,628.52
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,857.62,609.1
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,824.89,587.42
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,789.27,563.89
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,749.1,534.99
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,706.64,504.08
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,661.15,471.52
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,614.01,436.95
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,564.66,399.87
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,513.82,360.53
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,460.55,318.29
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,406.74,274.54
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,352.02,229.47
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,297.45,184.64
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,242.58,141.45
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,188.31,103.65
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,134.39,76.6
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,99.18,73.97
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,126.86,96.27
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,184.57,142.06
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,131.77,100.69
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,86.51,64.84
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,116.1,89.12
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,161.11,125.66
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,113.78,87.88
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,71.9,54.03
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,68.75,51.79
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,65.53,49.4
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,61.0,45.84
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,56.41,42.12
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,50.03,36.82
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,43.6,31.26
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,34.49,23.19
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,23.72,12.96
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,11.86,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,41.22,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,191.79,104.0
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,315.95,245.82
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,407.43,322.22
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,510.99,401.5
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,588.74,455.58
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,667.35,505.93
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,725.72,542.84
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,783.08,577.64
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,827.64,602.53
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,870.1,625.47
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,900.61,640.66
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,921.34,649.73
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,938.47,657.72
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,952.17,663.72
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,840.01,591.97
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,703.48,499.95
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,762.7,538.92
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,797.04,559.56
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,862.65,602.55
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,903.71,627.14
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,783.15,546.59
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,651.25,456.63
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,653.34,459.33
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,651.55,457.95
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,629.52,442.23
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,605.67,425.27
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,617.83,434.66
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,610.38,428.85
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,527.79,369.99
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,459.79,322.75
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,443.82,307.73
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,403.4,271.04
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,348.29,226.09
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,293.15,181.26
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,254.13,160.15
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,259.01,174.87
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,223.85,154.45
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,199.9,151.39
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,189.92,144.44
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,178.92,136.59
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,177.08,135.57
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,184.6,141.84
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,132.3,101.36
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,89.98,68.02
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,87.79,66.56
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,85.52,64.96
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,81.65,62.16
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,77.66,59.2
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,71.9,54.7
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,63.23,47.63
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,55.2,40.98
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,47.1,34.02
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,35.98,24.22
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,24.81,13.51
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,12.51,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,144.7,71.31
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,276.07,213.84
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,365.46,290.92
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,460.12,366.85
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,537.06,425.97
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,625.26,490.64
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,686.25,532.63
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,746.31,572.5
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,725.6,553.76
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,712.25,540.75
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,813.06,607.0
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,901.26,661.18
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,841.96,618.0
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,768.39,563.7
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,767.83,559.73
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,764.44,553.4
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,865.57,621.36
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,925.6,655.81
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,911.48,644.13
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,893.87,631.14
