Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,870.12,613.2
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,843.12,593.44
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,811.36,571.99
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,776.69,548.73
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,737.14,520.16
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,695.33,489.75
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,650.16,457.6
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,603.39,423.58
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,554.08,386.13
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,503.94,347.23
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,451.91,306.76
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,399.44,264.97
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,346.23,222.18
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,293.06,179.49
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,239.45,138.21
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,186.48,102.22
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,124.4,69.73
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,91.9,67.44
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,136.7,102.84
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,205.03,155.79
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,180.85,137.37
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,167.82,127.77
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,159.32,121.6
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,150.4,115.05
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,115.25,87.71
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,81.66,61.15
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,78.0,58.72
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,74.22,56.07
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,69.37,52.34
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,61.87,46.26
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,53.83,39.63
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,45.71,32.69
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,34.56,22.91
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,23.36,12.16
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,11.77,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,145.74,64.97
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,281.83,217.66
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,371.67,294.53
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,466.74,369.42
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,551.52,431.54
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,631.92,486.53
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,691.87,524.99
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,750.92,561.13
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,797.8,588.29
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,842.7,613.42
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,874.67,630.16
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,903.85,644.97
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,915.86,649.68
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,932.05,657.26
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,939.15,659.8
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,942.65,660.37
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,942.38,657.48
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,924.58,644.04
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,909.52,631.93
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,891.03,617.86
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,867.36,600.81
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,840.45,581.96
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,697.67,485.8
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,531.7,371.22
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,537.47,376.24
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,539.74,377.3
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,533.97,372.55
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,521.27,362.93
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,471.08,327.59
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,432.55,300.37
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,416.8,287.77
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,401.16,273.75
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,347.31,228.34
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,292.18,178.25
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,238.92,137.65
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,178.19,96.35
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,125.15,70.76
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,94.26,69.01
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,94.26,69.38
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,94.17,69.63
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,92.99,68.89
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,91.66,68.04
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,82.97,61.48
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,81.33,60.53
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,78.27,58.29
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,75.04,55.89
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,71.76,53.55
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,68.41,51.1
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,63.03,46.9
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,57.52,42.47
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,50.51,36.69
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,43.4,30.6
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,31.7,20.47
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,22.13,11.04
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,11.41,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,163.13,63.72
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,323.87,247.34
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,419.83,328.59
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,520.56,407.11
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,596.57,462.92
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,673.5,516.32
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,731.84,551.75
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,789.24,584.46
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,832.82,605.12
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,874.31,623.33
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,898.07,632.18
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,925.68,643.37
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,943.65,648.2
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,958.19,651.13
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,963.99,653.64
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,966.14,654.34
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,947.75,641.89
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,939.73,636.0
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,924.78,626.0
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,906.28,614.09
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,881.6,598.6
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,853.63,581.21
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,820.88,561.24
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,785.22,539.46
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,693.97,477.34
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,593.93,409.62
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,490.74,340.95
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,403.58,281.81
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,475.09,330.48
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,507.6,346.59
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,433.03,294.04
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,391.83,267.71
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,355.9,242.02
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,321.96,217.76
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,288.96,191.06
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,235.22,151.47
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,194.56,129.42
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,169.92,126.69
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,150.66,112.58
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,126.72,94.62
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,141.71,106.57
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,162.68,123.06
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,153.28,116.33
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,143.36,109.23
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,130.37,99.4
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,112.87,85.88
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,106.79,81.51
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,96.61,73.7
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,84.53,64.22
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,72.08,54.2
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,56.68,41.59
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,43.5,30.52
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,31.69,20.27
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,22.08,10.65
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,11.41,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,129.53,40.2
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,250.31,189.22
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,339.65,265.91
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,434.03,341.18
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,513.46,401.37
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,595.22,460.48
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,656.07,500.83
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,727.75,546.95
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,778.78,577.74
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,827.75,606.44
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,861.18,625.03
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,891.81,641.69
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,913.8,652.72
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,932.52,661.74
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,940.25,665.31
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,936.83,662.13
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,934.66,659.21
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,928.78,654.05
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,914.97,644.38
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,897.6,632.66
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,873.91,616.26
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,846.89,597.85
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,814.68,576.97
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,779.53,553.07
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,670.6,474.67
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,562.72,397.11
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,599.29,424.63
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,598.1,423.52
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,553.58,388.75
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,502.75,349.19
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,437.56,301.58
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,402.0,276.66
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,346.46,229.68
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,288.28,177.51
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,234.45,136.09
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,181.56,100.31
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,128.86,74.99
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,100.38,73.71
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,100.34,74.03
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,100.2,74.26
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,92.25,68.17
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,92.34,68.45
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,90.87,67.64
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,89.28,66.74
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,88.07,66.0
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,86.93,65.33
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,84.52,63.74
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,79.5,59.97
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,72.72,54.67
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,65.81,49.11
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,56.31,41.3
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,46.66,33.1
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,34.64,22.62
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,22.52,10.68
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,11.8,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,126.27,28.71
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,246.37,186.57
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,336.78,265.46
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,432.21,342.2
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,506.49,398.09
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,593.05,459.72
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,532.78,412.46
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,449.98,347.56
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,481.87,368.2
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,512.0,386.12
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,650.32,481.17
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,765.3,554.55
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,844.85,600.61
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,910.57,635.93
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,918.95,635.44
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,923.86,633.61
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,919.94,626.62
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,920.43,622.53
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,906.26,612.16
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,888.58,600.08
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,865.15,584.48
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,838.42,567.07
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,794.14,541.92
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,759.83,522.1
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,721.1,496.98
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,680.18,469.74
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,568.07,392.67
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,461.51,319.61
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,409.54,285.36
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,368.32,257.67
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,394.09,273.45
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,399.67,272.8
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,344.64,227.04
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,287.32,176.52
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,234.68,136.61
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,183.03,102.17
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,132.37,78.51
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,106.74,78.53
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,97.86,71.97
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,97.75,72.23
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,112.54,84.06
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,128.56,96.85
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,131.07,99.3
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,139.34,106.36
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,133.54,102.12
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,131.87,101.18
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,106.99,81.78
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,81.26,61.35
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,74.77,56.33
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,68.2,51.06
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,58.44,42.95
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,48.52,34.45
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,35.21,22.92
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,21.72,9.73
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,11.41,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,9.13,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,18.32,8.49
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,34.98,22.56
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,51.53,36.37
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,71.99,53.19
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,91.69,69.08
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,205.7,161.72
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,328.58,256.51
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,373.29,288.02
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,417.17,318.39
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,658.25,492.58
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,866.1,627.43
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,728.46,528.54
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,549.73,400.9
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,757.43,544.71
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,921.85,645.82
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,910.45,631.79
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,904.19,623.14
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,891.93,613.9
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,876.13,602.73
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,853.35,586.28
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,827.36,568.11
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,796.09,548.96
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,761.97,527.37
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,664.81,460.59
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,567.47,393.52
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,594.53,414.24
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,592.5,412.72
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,543.9,377.67
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,494.83,341.42
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,444.06,302.97
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,393.16,263.27
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,341.54,221.86
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,290.3,180.93
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,249.0,154.9
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,231.49,150.2
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,204.26,141.99
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,223.92,169.11
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,185.35,140.3
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,176.63,134.28
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,145.97,110.81
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,123.49,93.54
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,141.0,107.91
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,156.46,120.64
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,132.69,102.13
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,109.36,83.84
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,101.33,77.85
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,94.94,73.05
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,83.85,64.11
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,72.47,54.77
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,60.4,44.72
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,48.11,34.24
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,34.6,22.5
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,20.93,8.86
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,11.02,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,145.63,1.89
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,292.36,218.17
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,392.39,304.4
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,495.9,384.97
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,575.58,443.42
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,656.42,499.56
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,716.08,538.8
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,774.92,576.01
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,819.98,601.64
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,863.06,625.28
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,887.66,637.84
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,915.69,652.65
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,934.17,661.34
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,949.24,668.04
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,955.07,671.38
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,957.27,672.47
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,939.26,660.93
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,931.27,655.72
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,915.93,646.55
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,897.08,635.18
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,754.9,538.34
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,576.27,411.31
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,707.83,507.58
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,776.53,557.43
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,736.69,528.43
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,694.43,497.67
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,648.43,464.4
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,600.73,428.98
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,525.18,372.75
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,468.53,331.31
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,432.21,304.15
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,397.65,278.01
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,312.45,219.64
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,246.09,176.32
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,206.03,147.81
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,152.63,109.16
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,99.0,61.51
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,92.44,67.95
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,91.64,67.61
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,90.69,67.17
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,80.33,59.08
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,79.86,58.88
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,78.34,57.98
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,76.73,57.0
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,74.53,55.42
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,66.75,49.28
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,63.75,47.11
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,60.71,44.85
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,55.67,40.87
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,50.55,36.68
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,44.73,31.76
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,38.94,26.66
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,30.07,18.75
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,19.84,7.64
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,10.23,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,135.98,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,274.38,205.09
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,368.83,290.01
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,477.64,377.12
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,555.67,436.81
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,634.93,494.53
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,694.61,535.71
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,753.54,574.87
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,799.8,604.53
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,844.18,632.3
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,868.43,645.21
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,896.4,660.62
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,917.82,672.03
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,935.86,681.3
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,941.83,682.77
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,931.06,673.68
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,928.32,669.27
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,921.95,662.63
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,907.32,649.95
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,889.16,635.28
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,866.11,618.16
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,839.68,599.06
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,716.58,512.57
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,568.96,406.69
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,656.48,470.38
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,692.04,494.97
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,598.23,425.54
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,512.6,363.48
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,516.41,365.06
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,498.4,347.19
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,381.38,265.55
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,321.13,228.32
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,307.38,207.08
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,281.89,171.38
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,238.59,150.14
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,266.26,184.4
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,163.01,107.9
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,93.51,69.11
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,92.74,68.76
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,91.81,68.19
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,82.66,61.09
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,83.43,61.89
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,113.25,86.08
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,157.58,121.7
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,112.18,85.81
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,72.16,53.79
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,68.71,51.33
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,65.19,48.7
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,60.97,45.41
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,56.78,42.02
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,49.74,36.07
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,40.29,27.89
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,29.98,18.76
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,19.71,7.1
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,10.23,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,125.91,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,254.87,188.31
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,347.86,272.0
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,447.2,350.51
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,361.04,285.86
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,267.48,211.72
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,513.6,401.82
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,738.32,556.16
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,784.99,581.47
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,829.69,606.7
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,719.72,529.77
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,589.37,435.45
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,596.59,438.42
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,601.59,438.68
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,548.06,399.33
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,518.46,376.32
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,582.88,420.53
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,665.54,474.44
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,665.17,472.18
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,662.69,469.39
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,666.43,471.06
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,667.25,470.7
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,737.53,521.23
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,760.38,539.56
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,720.9,512.21
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,679.26,483.32
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,635.34,452.1
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,589.75,418.8
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,541.12,381.56
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,491.53,342.62
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,440.17,301.9
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,388.34,259.84
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,335.44,216.59
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,282.67,173.75
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,222.56,128.08
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,168.59,92.36
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,115.43,68.76
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,94.07,69.71
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,94.0,69.84
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,93.85,69.89
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,93.16,69.52
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,92.38,69.1
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,83.57,62.39
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,81.95,61.43
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,83.99,63.32
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,86.51,65.6
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,81.44,61.81
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,76.13,57.76
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,68.04,51.29
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,59.56,44.33
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,49.0,35.52
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,40.75,28.37
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,29.83,18.65
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,18.91,5.96
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,9.83,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,108.27,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,219.95,161.54
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,312.45,245.81
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,410.35,325.23
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,266.46,212.29
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,83.56,62.33
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,393.07,313.13
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,697.74,531.81
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,615.57,467.73
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,512.03,389.69
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,406.54,309.65
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,299.09,226.31
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,635.34,474.65
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,907.54,651.13
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,916.85,649.17
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,922.64,648.22
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,922.96,644.85
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,926.53,643.67
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,898.87,624.8
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,881.24,612.59
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,751.78,525.22
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,585.09,410.09
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,462.85,328.53
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,338.6,242.03
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,491.32,350.41
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,608.54,427.75
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,612.41,431.25
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,592.55,417.96
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,542.12,380.76
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,491.51,342.4
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,440.62,302.36
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,387.35,259.57
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,333.19,215.68
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,279.62,172.5
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,225.28,130.87
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,171.91,95.62
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,120.41,73.6
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,102.28,76.19
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,102.27,76.53
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,93.87,70.18
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,95.05,71.33
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,96.33,72.57
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,117.92,90.3
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,142.86,110.76
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,114.5,88.28
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,90.0,68.7
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,83.23,63.56
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,77.65,59.26
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,71.06,54.02
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,64.38,48.54
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,54.78,40.41
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,45.07,31.92
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,31.97,20.31
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,18.77,5.06
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,9.83,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,112.19,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,230.44,167.84
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,325.08,256.23
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,425.97,338.5
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,506.28,400.63
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,598.29,468.18
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,360.14,287.04
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,92.33,69.32
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,107.32,81.42
