Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,122.12,92.68
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,148.92,113.43
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,175.42,133.55
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,250.98,190.55
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,306.37,230.51
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,269.41,201.25
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,216.06,160.33
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,298.95,221.09
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,360.86,264.31
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,313.32,228.92
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,252.72,184.53
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,459.24,332.88
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,633.18,447.16
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,717.5,503.95
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,766.95,537.21
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,703.91,490.32
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,640.09,444.59
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,603.1,420.24
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,565.41,394.53
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,522.48,364.71
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,479.99,334.42
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,442.68,306.63
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,404.25,277.15
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,348.38,231.9
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,285.01,179.33
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,233.24,140.68
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,182.76,107.84
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,132.2,85.06
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,114.67,86.51
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,114.84,87.04
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,114.92,87.48
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,137.23,105.44
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,164.23,126.99
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,155.09,120.07
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,145.52,112.89
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,134.03,104.14
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,122.01,94.88
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,110.79,86.29
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,99.15,77.19
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,83.07,64.06
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,64.86,48.91
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,54.64,40.35
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,44.27,31.37
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,30.87,19.43
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,17.34,3.33
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,9.05,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,15.37,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,43.84,27.16
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,94.66,71.75
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,160.24,126.09
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,208.24,164.85
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,256.42,202.21
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,303.41,237.92
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,349.92,272.2
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,412.67,318.02
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,499.37,378.98
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,484.9,365.72
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,492.56,368.69
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,482.91,359.3
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,471.86,349.12
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,502.55,370.1
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,531.48,389.35
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,526.6,383.67
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,520.84,377.77
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,578.77,417.73
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,650.82,465.13
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,588.25,420.08
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,545.74,389.22
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,416.93,299.59
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,276.77,199.79
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,326.43,235.44
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,362.97,260.18
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,454.62,324.64
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,523.91,370.81
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,514.59,362.96
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,487.31,341.25
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,441.56,308.19
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,398.23,277.38
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,308.9,217.85
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,260.41,189.91
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,198.52,145.54
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,146.17,107.5
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,183.24,135.62
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,221.47,172.76
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,143.81,111.79
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,47.76,34.07
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,46.94,33.56
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,46.12,32.99
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,27.2,17.3
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,8.4,1.48
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,19.86,11.28
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,31.35,21.12
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,27.11,17.62
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,22.88,14.09
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,19.04,10.81
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,15.21,7.49
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,11.39,4.16
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,7.58,0.8
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,4.54,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.51,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.79,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.36,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,4.54,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,9.1,1.76
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,13.67,5.71
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,19.03,10.27
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,24.39,14.76
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,42.49,29.76
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,61.55,45.3
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,66.09,48.75
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,70.76,52.26
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,78.16,58.04
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,85.54,63.76
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,98.99,74.14
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,112.36,84.34
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,110.53,82.65
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,108.9,81.17
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,158.08,119.46
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,207.24,156.91
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,141.81,106.04
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,80.13,57.71
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,125.23,92.82
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,170.03,127.0
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,210.02,157.25
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,248.89,186.32
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,244.13,182.51
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,239.44,178.87
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,316.16,236.13
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,380.94,283.13
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,387.36,287.2
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,384.92,284.69
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,372.16,274.35
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,357.56,262.31
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,297.33,218.92
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,236.34,175.56
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,154.6,114.58
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,54.16,37.33
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,94.58,69.24
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,131.99,103.19
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,170.59,134.59
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,198.47,157.22
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,188.17,149.26
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,177.37,140.95
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,167.45,133.57
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,148.43,118.65
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,120.56,96.01
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,98.35,77.82
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,92.31,73.18
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,86.09,68.26
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,77.29,60.88
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,68.28,53.13
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,57.05,43.36
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,45.13,32.73
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,30.55,19.38
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,15.93,0.12
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,8.26,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,69.29,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,212.52,150.52
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,315.34,252.54
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,424.0,344.25
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,508.25,412.15
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,605.74,486.9
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,347.46,284.56
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,40.56,27.99
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,56.42,41.04
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,73.47,54.71
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,102.73,78.02
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,132.23,101.09
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,165.34,126.64
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,198.08,151.33
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,220.12,167.86
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,241.69,183.9
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,306.35,231.98
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,348.38,262.12
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,333.62,249.78
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,319.63,238.34
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,388.57,288.46
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,452.9,333.56
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,356.23,262.94
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,257.62,190.23
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,323.69,238.49
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,375.93,275.15
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,446.19,325.45
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,497.6,360.57
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,383.96,279.27
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,286.91,209.83
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,213.8,156.61
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,136.11,98.86
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,99.8,71.49
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,63.56,43.86
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,142.52,104.02
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,211.71,155.69
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,203.36,149.75
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,211.88,164.08
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,209.65,162.97
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,207.04,161.61
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,190.69,149.12
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,173.77,136.13
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,162.95,127.91
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,151.81,119.37
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,135.48,106.56
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,118.74,93.28
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,105.42,82.79
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,91.83,71.9
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,72.03,55.54
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,55.27,41.46
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,45.17,32.76
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,37.14,25.58
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,26.13,15.45
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,15.15,0.0
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,7.87,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,89.11,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,248.97,173.16
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,360.96,286.65
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,474.08,380.5
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,257.47,211.04
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.31,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,49.45,35.62
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,106.14,82.12
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,84.59,64.07
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,67.27,49.63
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,69.48,51.25
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,71.81,52.95
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,99.98,75.29
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,128.45,97.48
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,152.29,116.08
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,175.82,134.26
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,268.43,205.42
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,343.56,261.28
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,376.21,285.06
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,406.86,307.25
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,341.4,257.31
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,267.0,200.69
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,261.01,196.08
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,255.2,191.45
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,353.27,264.18
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,434.33,321.86
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,531.03,393.55
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,581.01,427.55
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,501.32,365.79
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,437.27,318.02
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,363.3,264.97
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,304.55,223.71
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,298.91,218.59
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,291.31,211.8
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,271.24,194.8
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,257.13,183.66
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,208.05,151.26
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,190.73,148.12
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,140.38,108.53
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,93.12,70.79
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,91.43,69.67
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,89.56,68.35
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,96.62,74.5
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,104.73,81.56
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,109.47,85.73
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,118.52,93.48
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,106.36,83.88
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,93.72,73.75
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,81.05,63.24
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,68.02,52.19
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,54.54,40.71
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,40.75,28.68
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,27.4,16.4
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,13.58,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,7.08,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,57.77,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,166.01,110.82
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,286.32,225.0
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,388.32,309.62
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,473.62,376.94
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,561.85,443.02
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,410.03,325.86
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,228.69,180.33
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,543.14,426.24
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,809.94,612.06
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,845.21,629.79
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,877.69,647.66
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,840.64,620.09
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,789.07,582.26
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,872.81,635.72
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,932.17,669.04
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,930.0,663.61
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,924.03,656.65
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,910.08,646.18
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,892.48,633.65
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,869.74,617.42
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,831.42,591.42
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,799.14,570.6
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,763.98,547.02
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,724.58,518.99
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,682.75,488.76
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,636.96,455.67
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,589.5,420.53
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,539.33,382.7
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,488.19,342.9
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,435.37,300.52
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,382.14,256.83
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,327.27,211.59
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,272.52,167.02
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,218.06,125.63
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,155.69,85.33
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,101.14,65.44
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,91.81,68.57
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,91.52,68.5
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,91.15,68.37
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,89.97,67.61
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,88.68,66.77
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,80.04,59.99
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,78.2,58.71
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,93.71,71.58
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,106.56,82.28
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,95.48,73.79
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,83.85,64.68
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,68.67,52.26
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,54.57,40.48
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,44.06,31.48
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,35.66,24.03
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,24.64,13.79
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,13.66,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,7.08,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.39,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.75,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,1.89,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.03,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,4.17,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,5.31,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,95.45,74.04
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,205.65,163.07
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,263.57,208.49
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,343.92,269.75
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,605.55,468.85
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,833.99,627.67
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,528.28,404.75
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,196.44,148.07
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,289.0,219.34
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,360.36,272.01
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,369.01,276.62
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,377.09,281.08
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,326.47,243.03
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,262.4,195.04
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,267.71,198.87
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,272.82,202.35
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,202.68,149.94
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,135.69,99.3
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,236.51,174.92
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,326.74,240.01
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,352.72,258.19
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,374.96,273.62
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,354.9,258.82
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,335.79,244.87
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,345.99,251.41
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,341.62,246.83
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,322.57,232.78
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,296.1,213.76
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,270.92,196.35
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,247.66,180.91
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,218.29,169.41
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,199.48,155.11
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,206.28,161.17
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,198.13,155.4
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,143.64,112.25
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,102.16,78.96
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,119.07,93.31
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,139.65,110.68
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,128.28,101.69
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,116.44,92.28
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,105.99,84.07
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,95.2,75.4
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,82.23,64.55
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,69.6,53.75
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,54.91,41.05
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,40.03,27.96
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,25.57,14.53
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,10.68,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,5.51,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,8.65,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,18.48,6.26
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,71.99,52.73
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,116.27,90.87
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,159.14,127.26
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,220.7,177.56
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,188.69,150.65
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,174.51,137.74
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,149.28,116.53
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,142.73,110.21
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,346.31,271.84
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,534.19,410.39
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,379.96,291.9
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,209.25,159.22
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,179.81,136.32
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,152.59,114.63
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,256.74,193.86
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,345.75,258.49
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,393.41,292.29
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,438.2,323.56
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,432.67,317.93
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,426.93,312.6
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,320.73,236.12
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,214.62,158.18
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,377.06,277.39
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,505.57,365.12
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,454.74,327.71
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,408.71,295.0
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,461.86,331.91
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,477.87,337.19
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,426.39,295.62
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,372.35,251.62
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,324.63,218.41
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,312.7,215.01
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,268.7,186.75
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,251.23,179.8
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,222.7,172.25
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,196.71,152.53
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,204.5,159.44
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,197.5,154.67
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,165.41,129.61
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,122.24,95.24
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,124.21,97.45
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,125.86,99.34
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,87.76,68.17
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,45.98,33.39
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,39.79,28.36
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,33.62,23.23
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,27.46,17.98
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,21.32,12.67
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,15.59,7.66
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,9.86,2.64
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,5.68,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.51,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.79,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,80.73,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,223.95,135.06
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,346.57,271.33
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,463.57,367.8
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,552.54,437.6
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,643.58,505.05
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,704.88,548.66
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,765.58,590.1
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,492.64,388.19
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,132.5,101.02
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,158.75,122.11
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,184.66,141.85
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,285.38,219.52
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,364.65,278.34
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,696.39,525.59
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,936.97,685.17
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,928.74,675.07
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,916.88,665.32
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,645.32,478.89
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,317.95,235.92
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,322.46,239.65
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,326.44,241.77
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,396.72,293.19
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,471.08,345.88
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,467.37,341.9
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,462.0,337.08
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,404.06,295.24
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,355.8,260.32
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,348.91,254.77
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,341.33,248.5
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,253.85,185.25
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,176.21,128.52
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,248.17,175.49
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,297.36,202.18
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,192.01,132.18
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,128.36,93.21
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,82.88,61.64
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,91.99,69.14
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,120.34,92.24
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,157.81,122.65
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,165.73,129.24
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,164.26,128.43
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,144.99,113.55
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,118.61,92.69
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,97.38,75.6
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,74.54,56.94
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,70.49,53.89
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,66.36,50.67
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,59.79,45.27
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,53.07,39.55
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,42.8,30.63
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,34.74,23.32
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,24.0,12.66
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,14.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.08,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,76.36,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,214.05,120.79
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,340.2,263.95
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,460.25,362.56
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,547.18,430.51
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,635.92,496.26
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,698.74,539.88
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,760.95,581.2
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,807.65,610.82
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,846.66,634.54
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,684.92,519.66
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,469.71,358.7
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,726.97,547.93
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,937.48,683.95
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,774.32,570.84
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,563.7,418.89
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,620.16,458.19
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,650.12,477.18
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,694.35,508.02
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,751.64,546.43
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,808.55,586.66
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,827.67,598.9
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,794.11,576.13
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,757.65,551.7
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,716.78,521.65
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,673.62,489.47
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,584.52,422.54
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,502.99,362.2
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,298.39,217.25
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,110.81,79.3
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,135.53,98.23
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,159.05,115.77
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,233.06,169.13
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,294.96,211.96
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,275.77,197.73
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,256.08,184.5
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,148.46,113.54
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,99.12,74.73
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,131.64,101.18
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,176.28,137.13
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,163.57,127.31
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,143.0,111.26
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,131.92,102.92
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,120.03,93.81
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,112.57,88.04
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,107.76,84.41
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,96.39,75.42
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,84.64,65.95
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,72.98,56.34
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,61.04,46.25
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,48.68,35.54
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,36.16,24.44
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,23.06,11.57
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,10.23,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,62.89,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,185.06,96.32
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,307.46,238.58
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,423.9,335.17
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,522.28,412.25
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,618.07,483.53
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,565.63,444.05
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,490.9,386.62
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,473.43,370.53
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,428.04,333.56
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,545.32,419.47
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,638.6,484.18
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,637.69,478.93
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,634.15,472.82
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,814.16,599.24
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,931.37,672.24
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,850.04,615.21
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,714.7,519.22
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,830.77,601.27
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,884.85,634.92
