Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,859.5,616.03
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,830.8,595.95
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,796.93,573.25
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,760.12,548.66
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,719.02,518.73
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,675.49,486.52
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,584.15,419.14
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,500.7,358.39
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,474.62,338.7
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,447.06,317.12
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,413.72,287.95
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,367.03,244.27
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,318.06,208.97
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,296.32,197.16
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,220.51,134.17
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,144.58,78.56
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,91.81,68.41
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,91.55,68.41
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,90.29,67.71
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,88.88,66.89
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,78.54,58.71
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,77.66,58.2
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,75.98,57.14
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,74.22,56.03
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,71.52,54.01
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,63.49,47.55
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,59.99,44.9
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,56.45,42.14
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,51.57,38.14
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,46.7,33.98
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,39.23,27.44
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,31.76,20.64
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,19.91,8.74
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,10.23,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,77.13,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,211.29,100.46
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,342.28,263.49
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,462.88,362.5
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,553.51,433.16
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,646.32,501.64
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,708.09,543.87
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,769.33,583.75
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,811.72,609.13
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,858.11,636.43
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,696.33,523.64
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,480.44,364.34
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,736.61,550.41
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,932.8,674.86
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,937.86,674.06
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,939.26,673.27
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,788.31,571.71
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,582.54,425.13
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,777.43,565.16
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,887.7,636.98
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,759.22,547.1
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,600.48,432.75
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,707.87,512.44
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,762.47,552.2
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,644.12,464.44
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,518.15,372.34
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,495.33,356.33
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,472.23,339.35
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,490.51,350.27
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,475.76,333.39
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,421.04,288.78
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,365.78,243.0
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,310.27,196.83
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,254.99,151.98
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,198.76,110.57
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,143.24,78.44
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,93.51,69.83
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,93.99,70.42
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,82.98,61.74
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,82.17,61.26
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,82.29,61.52
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,82.44,61.84
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,80.63,60.7
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,78.72,59.49
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,70.87,53.26
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,69.09,52.0
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,65.14,48.99
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,61.12,45.86
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,55.7,41.42
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,50.26,36.8
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,41.8,29.41
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,31.24,20.03
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,20.14,8.29
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,9.44,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,66.83,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,189.0,78.4
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,314.36,242.99
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,435.04,344.06
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,524.03,415.17
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,614.75,484.05
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,679.92,530.84
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,744.51,575.24
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,793.24,605.69
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,840.04,633.84
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,871.43,651.36
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,894.18,662.9
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,912.93,672.13
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,928.19,679.1
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,933.94,681.31
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,936.0,681.34
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,931.69,676.04
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,910.89,660.2
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,895.38,649.09
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,876.33,635.74
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,625.72,460.5
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,334.97,245.05
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,355.43,260.56
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,373.85,273.51
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,556.69,409.43
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,667.36,487.65
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,621.46,452.24
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,573.91,415.66
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,522.93,375.65
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,471.44,334.22
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,407.79,286.79
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,374.46,264.55
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,339.1,236.77
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,303.77,209.41
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,230.78,146.67
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,142.86,80.47
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,95.72,71.67
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,95.97,72.06
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,95.48,71.83
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,94.92,71.56
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,124.86,95.81
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,172.2,133.8
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,122.95,94.94
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,80.74,61.14
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,77.14,58.45
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,73.39,55.57
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,68.94,52.17
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,64.4,48.6
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,57.73,43.12
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,50.92,37.33
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,39.91,27.8
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,31.12,19.85
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,19.36,7.04
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,7.87,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,75.53,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,207.29,71.22
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,338.09,258.9
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,458.03,359.8
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,546.39,429.48
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,636.86,496.82
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,699.56,540.78
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,761.7,582.35
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,808.02,611.38
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,846.9,634.57
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,877.86,650.97
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,905.8,665.05
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,923.22,672.09
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,937.16,676.96
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,929.53,668.17
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,931.23,665.76
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,925.74,658.86
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,916.56,649.92
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,900.37,638.71
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,880.61,625.45
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,854.67,607.16
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,825.45,586.92
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,791.45,565.34
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,754.55,541.5
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,713.44,513.32
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,669.93,482.68
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,623.02,448.44
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,574.35,411.91
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,523.08,372.54
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,470.55,330.86
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,297.85,209.26
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,202.17,146.95
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,228.05,152.02
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,248.44,147.71
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,190.49,120.96
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,221.61,161.36
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,170.46,130.53
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,145.13,110.97
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,141.98,108.99
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,138.63,106.82
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,143.36,110.89
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,154.29,119.94
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,130.83,101.46
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,116.07,89.89
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,90.39,69.27
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,63.99,47.77
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,55.47,40.96
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,51.73,38.01
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,47.02,34.14
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,42.33,30.12
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,35.08,23.75
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,27.85,17.11
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,17.2,4.78
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,8.65,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,74.34,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,203.02,51.86
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,336.99,254.75
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,458.56,354.98
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,546.37,422.39
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,636.32,487.21
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,699.21,529.47
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,761.58,569.28
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,806.9,596.72
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,845.03,618.76
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,876.07,634.14
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,904.09,647.26
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,920.7,653.93
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,933.8,658.6
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,939.41,661.95
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,928.7,655.38
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,920.21,649.91
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,908.06,642.06
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,892.4,632.59
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,873.19,620.9
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,847.56,603.85
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,818.68,584.72
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,784.94,562.62
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,748.33,537.95
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,707.97,509.78
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,665.23,479.26
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,548.15,394.02
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,441.39,316.93
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,406.76,291.98
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,374.68,268.45
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,380.97,266.52
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,361.35,240.11
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,310.93,204.27
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,287.0,191.52
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,244.96,161.51
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,204.21,137.27
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,130.77,98.84
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,91.98,68.46
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,91.29,68.12
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,90.52,67.67
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,89.25,66.84
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,87.89,65.95
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,78.88,59.02
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,76.62,57.53
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,93.59,71.59
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,112.61,87.28
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,99.45,76.92
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,85.76,65.98
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,72.35,55.01
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,58.53,43.41
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,44.91,31.72
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,30.45,19.03
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,15.74,2.8
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,55.34,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,159.97,23.14
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,291.8,222.95
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,413.78,327.07
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,507.2,401.37
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,602.77,473.29
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,669.04,520.53
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,734.81,565.18
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,784.58,597.15
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,832.48,626.9
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,864.19,644.17
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,887.44,655.55
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,907.26,664.57
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,923.61,671.28
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,930.28,673.64
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,933.23,673.83
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,918.75,661.67
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,913.62,655.89
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,897.3,644.32
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,877.4,630.66
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,851.37,612.33
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,822.05,591.94
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,788.31,569.51
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,751.61,544.75
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,710.67,514.58
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,667.27,482.14
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,620.05,447.06
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,571.03,409.72
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,519.46,369.49
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,466.33,326.85
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,411.31,281.69
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,355.71,235.2
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,299.32,188.06
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,242.92,142.44
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,185.87,101.08
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,129.48,70.66
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,132.16,100.22
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,210.18,161.4
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,134.19,102.11
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,84.75,63.07
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,83.16,62.03
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,73.12,54.1
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,71.2,52.86
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,69.21,51.54
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,66.94,49.87
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,64.66,48.17
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,56.08,41.4
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,52.37,38.55
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,47.64,34.64
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,42.96,30.6
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,35.37,23.91
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,27.8,16.86
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.69,0.51
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,57.31,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,161.99,2.45
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,297.56,225.87
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,423.2,333.11
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,513.1,404.32
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,605.14,473.07
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,671.9,520.3
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,738.17,564.87
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,786.15,594.89
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,832.18,622.65
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,865.01,640.32
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,889.19,651.98
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,908.84,659.27
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,925.0,664.25
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,931.57,664.51
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,934.41,662.64
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,916.94,648.25
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,908.89,640.2
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,893.03,629.86
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,873.61,617.42
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,847.6,601.37
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,818.34,583.17
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,784.71,561.59
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,748.16,537.28
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,652.09,466.48
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,550.13,392.28
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,575.03,411.51
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,568.29,405.51
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,508.08,359.8
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,458.01,322.86
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,412.47,285.03
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,354.86,234.88
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,297.72,198.99
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,290.03,204.22
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,268.66,186.56
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,223.93,155.77
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,143.45,109.0
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,93.25,69.57
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,113.62,86.04
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,143.42,109.9
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,156.41,120.43
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,167.64,129.65
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,108.16,82.71
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,38.3,26.11
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,71.2,53.42
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,99.38,76.72
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,86.04,66.21
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,72.6,55.43
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,58.45,43.68
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,44.16,31.57
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,31.76,20.86
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,19.09,9.73
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,9.51,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,9.05,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,27.78,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,230.91,173.56
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,380.48,300.0
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,483.7,381.43
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,586.74,458.57
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,654.77,507.65
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,722.34,554.46
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,709.08,542.99
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,681.47,521.93
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,793.57,597.23
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,885.23,654.58
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,793.81,590.57
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,676.15,505.66
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,829.77,611.97
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,932.83,674.8
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,845.56,614.06
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,737.55,535.98
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,694.94,505.97
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,671.24,487.69
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,772.72,558.88
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,817.92,587.89
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,746.82,536.68
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,659.32,473.65
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,675.39,486.47
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,662.33,477.56
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,614.85,442.36
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,565.63,405.19
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,514.62,365.59
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,462.08,323.58
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,406.9,278.5
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,351.18,232.1
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,294.67,184.71
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,238.09,139.02
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,204.55,127.36
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,223.7,157.78
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,138.59,105.87
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,88.2,66.06
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,87.03,65.34
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,85.72,64.46
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,75.33,56.21
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,74.24,55.52
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,92.1,70.44
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,115.0,89.54
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,108.16,84.22
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,103.51,80.69
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,90.39,70.22
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,76.77,59.13
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,64.65,49.05
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,52.23,38.46
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,39.38,27.26
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,26.19,15.36
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,13.38,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,5.9,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,11.52,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,69.89,49.24
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,134.53,105.39
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,177.92,142.23
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,220.44,177.2
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,256.81,205.74
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,291.99,232.34
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,582.69,454.1
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,842.62,626.85
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,873.3,639.45
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,900.95,652.59
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,918.45,659.96
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,932.46,665.26
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,924.41,656.94
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,925.26,654.66
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,772.3,553.13
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,565.95,408.66
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,543.57,393.51
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,521.19,376.74
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,589.08,423.96
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,632.46,453.25
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,581.32,416.94
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,523.05,376.43
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,530.31,381.16
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,537.62,384.96
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,511.82,366.92
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,485.29,348.23
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,468.33,335.16
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,441.04,313.62
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,404.58,285.24
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,366.32,254.83
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,325.33,226.02
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,299.88,210.52
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,255.27,177.97
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,221.85,157.39
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,195.64,151.44
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,185.97,144.27
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,192.55,150.11
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,195.81,153.34
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,173.26,135.87
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,151.94,119.28
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,135.59,106.71
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,113.53,89.26
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,113.74,89.99
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,112.54,89.49
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,98.69,78.33
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,84.47,66.63
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,69.87,54.2
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,55.35,41.58
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,40.4,28.45
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,25.32,14.69
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,13.0,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,41.08,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,121.81,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,261.66,195.37
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,378.7,299.51
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,230.57,185.51
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,53.81,38.79
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,70.0,52.28
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,85.8,64.95
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,108.69,83.15
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,131.2,100.61
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,121.04,91.77
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,112.49,84.37
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,271.22,207.36
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,440.72,327.45
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,292.32,217.58
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,161.91,119.24
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,330.14,245.15
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,501.35,363.16
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,531.08,381.22
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,557.83,398.48
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,718.09,508.87
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,812.1,569.26
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,778.34,547.18
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,741.7,523.7
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,700.79,496.95
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,657.46,467.61
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,610.86,434.43
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,562.47,398.87
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,510.74,358.98
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,458.01,317.14
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,403.79,274.4
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,349.12,230.05
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,293.47,184.38
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,238.19,140.67
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,182.63,102.12
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,127.93,75.54
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,87.51,65.68
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,86.76,65.27
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,86.07,64.87
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,85.31,64.43
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,84.32,63.82
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,83.29,63.19
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,74.83,56.59
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,72.68,55.14
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,69.33,52.56
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,65.88,49.87
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,61.42,46.38
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,56.9,42.73
2016,8,20,17,45,487.0,63.0,1.1,27.5,189.5,50.27,37.14
2016,8,20,18,0,431.0,54.0,1.0,27.0,141.0,43.54,31.26
2016,8,20,18,15,338.5,42.5,0.95,26.5,98.5,34.44,23.16
2016,8,20,18,30,246.0,31.0,0.9,26.0,56.0,25.28,14.27
2016,8,20,18,45,123.0,15.5,0.85,25.5,28.0,11.86,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,7.5,1.4,21.5,9.5,5.9,0.0
2016,8,21,6,0,90.0,15.0,1.6,22.0,19.0,120.54,0.0
2016,8,21,6,15,198.5,30.0,1.7,22.5,54.0,262.68,193.99
2016,8,21,6,30,307.0,45.0,1.8,23.0,89.0,380.86,301.07
2016,8,21,6,45,392.5,54.0,1.95,23.5,135.5,482.07,383.32
2016,8,21,7,0,478.0,63.0,2.1,24.0,182.0,582.44,460.85
2016,8,21,7,15,328.0,100.0,2.1,24.5,190.5,485.84,387.01
2016,8,21,7,30,178.0,137.0,2.1,25.0,199.0,343.86,274.42
2016,8,21,7,45,197.0,159.5,2.1,25.5,239.0,386.93,307.09
2016,8,21,8,0,216.0,182.0,2.1,26.0,279.0,428.97,337.2
2016,8,21,8,15,146.5,205.0,2.05,26.5,274.5,381.0,296.61
2016,8,21,8,30,77.0,228.0,2.0,27.0,270.0,307.73,237.52
2016,8,21,8,45,105.0,255.0,2.0,27.5,317.5,360.05,276.55
2016,8,21,9,0,133.0,282.0,2.0,28.0,365.0,434.63,330.11
