Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,9,15,144.0,304.5,2.0,28.0,400.0,461.34,348.15
2016,8,21,9,30,155.0,327.0,2.0,28.0,435.0,486.38,365.08
2016,8,21,9,45,496.0,213.5,2.05,28.5,587.0,728.79,541.68
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,902.6,655.34
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,885.98,642.63
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,865.79,629.47
2016,8,21,10,45,858.5,104.0,2.4,29.5,825.5,839.46,611.05
2016,8,21,11,0,864.0,105.0,2.5,30.0,850.0,809.84,590.49
2016,8,21,11,15,868.0,106.0,2.6,30.0,867.5,775.86,568.14
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,738.95,542.96
2016,8,21,11,45,875.5,106.5,2.85,30.5,895.0,697.66,512.34
2016,8,21,12,0,879.0,106.0,3.0,31.0,905.0,653.9,479.25
2016,8,21,12,15,522.0,283.5,3.05,31.0,758.5,536.97,391.96
2016,8,21,12,30,165.0,461.0,3.1,31.0,612.0,432.13,314.56
2016,8,21,12,45,519.5,285.0,3.2,31.0,754.5,460.49,333.46
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,453.17,321.06
2016,8,21,13,15,662.5,233.0,3.3,31.0,825.0,397.63,278.11
2016,8,21,13,30,451.0,357.0,3.3,31.0,753.0,362.42,253.04
2016,8,21,13,45,657.0,230.0,3.3,31.0,791.5,299.24,196.67
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,229.55,134.06
2016,8,21,14,15,431.5,98.5,3.25,31.0,462.0,108.97,61.94
2016,8,21,14,30,0.0,94.0,3.2,31.0,94.0,72.61,50.92
2016,8,21,14,45,417.0,94.5,3.2,31.0,400.5,57.2,41.05
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,87.15,65.43
2016,8,21,15,15,537.5,197.0,3.15,31.0,583.0,122.66,94.17
2016,8,21,15,30,241.0,299.0,3.1,31.0,459.0,186.5,145.31
2016,8,21,15,45,232.5,277.5,3.05,31.0,422.5,175.65,136.97
2016,8,21,16,0,224.0,256.0,3.0,31.0,386.0,164.36,128.38
2016,8,21,16,15,117.0,211.5,2.8,30.5,279.0,138.77,108.42
2016,8,21,16,30,10.0,167.0,2.6,30.0,172.0,120.4,94.08
2016,8,21,16,45,6.5,149.0,2.45,29.5,152.5,107.83,84.29
2016,8,21,17,0,3.0,131.0,2.3,29.0,133.0,95.16,74.26
2016,8,21,17,15,1.5,112.0,2.0,28.5,113.0,81.81,63.46
2016,8,21,17,30,0.0,93.0,1.7,28.0,93.0,68.35,52.36
2016,8,21,17,45,0.0,74.0,1.4,27.5,74.0,54.81,40.95
2016,8,21,18,0,0.0,55.0,1.1,27.0,55.0,41.17,29.23
2016,8,21,18,15,0.0,38.0,1.1,26.5,38.0,28.75,18.37
2016,8,21,18,30,0.0,21.0,1.1,26.0,21.0,16.02,6.78
2016,8,21,18,45,0.0,10.5,1.1,25.5,10.5,8.26,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,18.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,19.0,22.0,163.26,0.0
2016,8,22,6,15,316.5,26.0,1.9,19.5,61.5,362.68,267.05
2016,8,22,6,30,449.0,37.0,2.0,20.0,101.0,501.34,395.83
2016,8,22,6,45,528.5,44.5,2.15,20.5,151.5,594.09,472.06
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,689.38,545.53
2016,8,22,7,15,657.5,57.5,2.4,21.5,255.0,747.54,587.84
2016,8,22,7,30,707.0,63.0,2.5,22.0,308.0,812.46,632.8
2016,8,22,7,45,743.0,66.5,2.6,23.0,362.0,859.65,662.11
2016,8,22,8,0,779.0,70.0,2.7,24.0,416.0,904.43,688.72
2016,8,22,8,15,803.0,73.5,2.6,24.5,468.0,934.29,704.12
2016,8,22,8,30,827.0,77.0,2.5,25.0,520.0,960.88,717.01
2016,8,22,8,45,846.0,79.0,2.4,25.5,569.0,964.66,714.61
2016,8,22,9,0,865.0,81.0,2.3,26.0,618.0,977.15,718.22
2016,8,22,9,15,878.5,83.5,2.15,26.0,662.0,980.96,717.01
2016,8,22,9,30,892.0,86.0,2.0,26.0,706.0,980.87,713.43
2016,8,22,9,45,903.5,87.0,1.95,26.5,745.0,973.13,704.9
2016,8,22,10,0,915.0,88.0,1.9,27.0,784.0,961.46,694.16
2016,8,22,10,15,922.5,89.5,1.85,27.0,816.5,942.69,680.48
2016,8,22,10,30,930.0,91.0,1.8,27.0,849.0,920.1,664.58
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.0,891.48,643.67
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,859.32,620.68
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.0,821.79,596.0
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,781.15,569.02
2016,8,22,11,45,951.0,93.0,1.7,28.5,947.0,736.13,535.75
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,688.53,500.06
2016,8,22,12,15,953.5,93.0,1.65,29.0,959.0,637.68,461.92
2016,8,22,12,30,954.0,93.0,1.6,29.0,961.0,584.84,421.29
2016,8,22,12,45,951.5,93.5,1.6,29.0,954.5,529.16,377.65
2016,8,22,13,0,949.0,94.0,1.6,29.0,948.0,472.23,331.71
2016,8,22,13,15,946.0,93.5,1.55,29.0,934.0,413.45,282.96
2016,8,22,13,30,943.0,93.0,1.5,29.0,920.0,354.0,232.86
2016,8,22,13,45,938.5,92.5,1.5,29.0,898.0,293.73,182.43
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,233.42,134.23
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.5,172.45,92.03
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,112.15,64.37
2016,8,22,14,45,911.5,88.0,1.4,29.0,781.0,85.44,64.32
2016,8,22,15,0,902.0,87.0,1.4,29.0,745.0,84.74,63.93
2016,8,22,15,15,890.0,85.0,1.3,28.5,703.5,83.26,63.01
2016,8,22,15,30,878.0,83.0,1.2,28.0,662.0,81.65,61.99
2016,8,22,15,45,862.0,81.0,1.2,28.0,615.5,79.79,60.66
2016,8,22,16,0,846.0,79.0,1.2,28.0,569.0,77.81,59.23
2016,8,22,16,15,825.5,76.0,1.15,27.5,518.5,74.95,57.19
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,65.07,49.28
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,62.16,47.03
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,59.22,44.72
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,55.3,41.62
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,51.37,38.41
2016,8,22,17,45,604.5,51.0,0.6,25.5,202.5,42.44,30.79
2016,8,22,18,0,543.0,45.0,0.5,25.0,150.0,37.45,26.34
2016,8,22,18,15,442.5,36.0,0.5,24.5,104.0,29.88,19.47
2016,8,22,18,30,342.0,27.0,0.5,24.0,58.0,22.41,11.51
2016,8,22,18,45,171.0,13.5,0.5,24.0,29.0,10.62,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,168.0,14.0,1.8,17.0,20.0,149.25,0.0
2016,8,23,6,15,301.0,25.5,1.75,17.5,59.0,348.92,255.51
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,487.95,387.25
2016,8,23,6,45,512.0,44.5,1.7,19.0,147.0,578.85,461.04
2016,8,23,7,0,590.0,52.0,1.7,20.0,196.0,672.23,531.33
2016,8,23,7,15,640.0,58.0,1.65,21.0,248.5,730.93,571.7
2016,8,23,7,30,690.0,64.0,1.6,22.0,301.0,796.66,614.35
2016,8,23,7,45,724.5,68.0,1.55,23.0,354.0,842.78,641.05
2016,8,23,8,0,759.0,72.0,1.5,24.0,407.0,886.49,664.92
2016,8,23,8,15,783.5,75.5,1.55,24.5,458.5,916.65,681.53
2016,8,23,8,30,808.0,79.0,1.6,25.0,510.0,943.59,695.88
2016,8,23,8,45,825.0,82.5,1.65,26.0,558.0,947.09,693.56
2016,8,23,9,0,842.0,86.0,1.7,27.0,606.0,959.33,697.26
2016,8,23,9,15,856.0,88.0,1.6,27.0,650.0,963.01,696.25
2016,8,23,9,30,870.0,90.0,1.5,27.0,694.0,962.88,693.02
2016,8,23,9,45,880.5,92.0,1.45,27.5,732.5,955.48,684.73
2016,8,23,10,0,891.0,94.0,1.4,28.0,771.0,944.19,674.29
2016,8,23,10,15,899.0,95.5,1.3,28.0,803.0,926.18,660.47
2016,8,23,10,30,907.0,97.0,1.2,28.0,835.0,904.41,644.5
2016,8,23,10,45,664.0,225.0,1.15,28.5,774.5,803.7,575.69
2016,8,23,11,0,421.0,353.0,1.1,29.0,714.0,681.35,488.62
2016,8,23,11,15,250.5,387.5,1.05,29.0,603.5,540.56,391.08
2016,8,23,11,30,80.0,422.0,1.0,29.0,493.0,403.7,293.41
2016,8,23,11,45,124.5,438.5,0.95,29.5,550.5,443.83,321.63
2016,8,23,12,0,169.0,455.0,0.9,30.0,608.0,468.12,336.96
2016,8,23,12,15,549.0,279.5,0.85,30.0,777.0,545.64,391.53
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,577.4,409.78
2016,8,23,12,45,925.0,105.5,0.8,30.0,939.5,522.66,367.12
2016,8,23,13,0,921.0,107.0,0.8,30.0,933.0,466.85,323.11
2016,8,23,13,15,624.0,256.0,0.75,30.0,812.0,394.5,271.49
2016,8,23,13,30,327.0,405.0,0.7,30.0,691.0,357.14,248.6
2016,8,23,13,45,616.0,254.5,0.7,30.5,776.0,299.92,195.43
2016,8,23,14,0,905.0,104.0,0.7,31.0,861.0,232.42,132.65
2016,8,23,14,15,596.5,234.0,0.65,30.5,726.0,195.43,120.72
2016,8,23,14,30,288.0,364.0,0.6,30.0,591.0,213.08,151.48
2016,8,23,14,45,580.0,231.0,0.6,30.0,661.5,135.41,103.41
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,90.07,67.75
2016,8,23,15,15,592.5,189.0,0.6,29.5,609.0,118.3,90.86
2016,8,23,15,30,313.0,280.0,0.6,29.0,486.0,170.06,132.41
2016,8,23,15,45,563.0,184.0,0.65,29.0,521.0,119.99,92.7
2016,8,23,16,0,813.0,88.0,0.7,29.0,556.0,74.77,56.38
2016,8,23,16,15,503.0,147.0,0.7,29.0,428.0,99.93,77.29
2016,8,23,16,30,193.0,206.0,0.7,29.0,300.0,136.41,107.21
2016,8,23,16,45,185.5,183.5,0.75,29.0,265.5,123.27,96.8
2016,8,23,17,0,178.0,161.0,0.8,29.0,231.0,109.7,86.05
2016,8,23,17,15,169.5,137.0,0.75,28.0,196.0,94.89,74.37
2016,8,23,17,30,161.0,113.0,0.7,27.0,161.0,79.65,62.0
2016,8,23,17,45,141.5,91.0,0.65,26.5,127.0,65.03,49.69
2016,8,23,18,0,122.0,69.0,0.6,26.0,93.0,50.1,36.81
2016,8,23,18,15,90.0,49.0,0.65,25.5,63.5,36.03,24.39
2016,8,23,18,30,58.0,29.0,0.7,25.0,34.0,21.79,10.47
2016,8,23,18,45,29.0,14.5,0.75,24.5,17.0,11.41,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,39.0,7.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,78.0,14.0,0.8,18.0,16.0,75.16,0.0
2016,8,24,6,15,196.5,29.0,0.85,18.5,52.0,260.78,186.93
2016,8,24,6,30,315.0,44.0,0.9,19.0,88.0,387.52,307.04
2016,8,24,6,45,313.0,63.0,0.95,20.0,122.5,416.7,333.91
2016,8,24,7,0,311.0,82.0,1.0,21.0,157.0,443.81,355.96
2016,8,24,7,15,358.5,94.0,1.2,22.0,201.0,506.98,404.62
2016,8,24,7,30,406.0,106.0,1.4,23.0,245.0,570.66,450.77
2016,8,24,7,45,534.5,101.0,1.6,24.0,316.0,703.43,544.62
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,827.93,627.71
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,862.81,645.65
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,894.74,661.9
2016,8,24,8,45,738.5,111.0,1.55,26.5,535.0,913.31,669.65
2016,8,24,9,0,757.0,116.0,1.5,27.0,582.0,921.75,670.94
2016,8,24,9,15,773.5,119.5,1.4,27.0,625.5,929.74,672.78
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,933.86,672.2
2016,8,24,9,45,634.0,200.0,1.2,27.5,654.0,854.01,616.75
2016,8,24,10,0,478.0,277.0,1.1,28.0,639.0,755.98,546.17
2016,8,24,10,15,391.0,325.5,1.05,28.0,630.0,684.06,495.94
2016,8,24,10,30,304.0,374.0,1.0,28.0,621.0,633.91,459.15
2016,8,24,10,45,309.0,386.0,0.95,28.5,643.5,628.78,453.82
2016,8,24,11,0,314.0,398.0,0.9,29.0,666.0,621.41,446.59
2016,8,24,11,15,284.5,415.0,0.85,29.0,662.0,589.59,423.34
2016,8,24,11,30,255.0,432.0,0.8,29.0,658.0,558.07,400.54
2016,8,24,11,45,270.0,433.5,0.75,29.5,675.0,545.19,390.22
2016,8,24,12,0,285.0,435.0,0.7,30.0,692.0,530.01,378.01
2016,8,24,12,15,310.0,428.5,0.65,30.0,709.0,512.58,364.9
2016,8,24,12,30,335.0,422.0,0.6,30.0,726.0,492.34,349.44
2016,8,24,12,45,284.0,432.5,0.55,30.0,688.5,444.56,315.05
2016,8,24,13,0,233.0,443.0,0.5,30.0,651.0,406.78,287.85
2016,8,24,13,15,245.0,433.0,0.45,30.0,649.0,373.74,263.07
2016,8,24,13,30,257.0,423.0,0.4,30.0,647.0,345.15,240.94
2016,8,24,13,45,248.5,413.0,0.4,30.0,625.0,310.75,215.56
2016,8,24,14,0,240.0,403.0,0.4,30.0,603.0,290.15,200.79
2016,8,24,14,15,318.0,365.5,0.4,29.5,621.0,243.45,166.19
2016,8,24,14,30,396.0,328.0,0.4,29.0,639.0,201.11,141.63
2016,8,24,14,45,436.5,294.5,0.4,29.0,622.5,165.06,127.0
2016,8,24,15,0,477.0,261.0,0.4,29.0,606.0,152.42,117.51
2016,8,24,15,15,503.0,234.5,0.45,28.5,579.5,141.97,109.86
2016,8,24,15,30,529.0,208.0,0.5,28.0,553.0,130.69,101.44
2016,8,24,15,45,462.0,211.5,0.55,28.0,497.0,132.78,103.49
2016,8,24,16,0,395.0,215.0,0.6,28.0,441.0,140.69,110.22
2016,8,24,16,15,506.0,170.0,0.6,28.0,432.0,113.6,88.6
2016,8,24,16,30,617.0,125.0,0.6,28.0,423.0,90.97,70.43
2016,8,24,16,45,579.0,118.0,0.65,28.0,372.0,87.25,67.66
2016,8,24,17,0,541.0,111.0,0.7,28.0,321.0,83.43,64.73
2016,8,24,17,15,492.5,101.0,0.65,27.0,270.0,74.0,57.25
2016,8,24,17,30,444.0,91.0,0.6,26.0,219.0,67.02,51.64
2016,8,24,17,45,379.5,77.5,0.6,25.5,171.0,57.4,43.44
2016,8,24,18,0,315.0,64.0,0.6,25.0,123.0,47.63,34.86
2016,8,24,18,15,225.5,47.0,0.65,24.5,82.0,35.14,23.68
2016,8,24,18,30,136.0,30.0,0.7,24.0,41.0,22.54,10.42
2016,8,24,18,45,68.0,15.0,0.75,23.5,20.5,11.8,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,44.82,0.0
2016,8,25,6,15,139.5,29.0,1.35,20.5,46.0,210.9,146.85
2016,8,25,6,30,235.0,47.0,1.4,21.0,79.0,322.35,255.53
2016,8,25,6,45,313.5,61.0,1.5,22.0,123.5,414.19,331.74
2016,8,25,7,0,392.0,75.0,1.6,23.0,168.0,509.79,406.16
2016,8,25,7,15,448.0,85.0,1.7,23.5,217.0,580.16,458.85
2016,8,25,7,30,504.0,95.0,1.8,24.0,266.0,660.6,516.5
2016,8,25,7,45,545.0,102.5,1.9,25.0,316.5,715.16,552.27
2016,8,25,8,0,586.0,110.0,2.0,26.0,367.0,767.71,585.46
2016,8,25,8,15,616.5,116.5,1.9,26.5,416.0,806.11,607.47
2016,8,25,8,30,647.0,123.0,1.8,27.0,465.0,841.65,626.95
2016,8,25,8,45,669.0,128.0,1.7,27.5,511.0,863.68,636.95
2016,8,25,9,0,691.0,133.0,1.6,28.0,557.0,882.31,644.65
2016,8,25,9,15,708.5,137.0,1.45,28.5,599.5,891.72,645.67
2016,8,25,9,30,726.0,141.0,1.3,29.0,642.0,897.46,644.37
2016,8,25,9,45,774.5,125.5,1.15,29.5,686.5,901.16,641.78
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,895.03,633.04
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.0,878.5,618.03
2016,8,25,10,30,840.0,113.0,0.7,31.0,793.0,858.41,601.08
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.0,832.02,581.3
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,802.38,559.76
2016,8,25,11,15,850.0,121.0,0.45,32.0,858.0,768.23,537.51
2016,8,25,11,30,854.0,122.0,0.4,32.0,875.0,731.19,512.07
2016,8,25,11,45,851.5,125.5,0.35,32.5,883.5,688.99,481.6
2016,8,25,12,0,849.0,129.0,0.3,33.0,892.0,644.69,449.32
2016,8,25,12,15,849.5,129.0,0.3,33.0,894.0,597.72,416.14
2016,8,25,12,30,850.0,129.0,0.3,33.0,896.0,549.03,380.73
2016,8,25,12,45,836.0,136.5,0.3,33.5,886.5,496.95,341.2
2016,8,25,13,0,822.0,144.0,0.3,34.0,877.0,444.76,300.61
2016,8,25,13,15,818.5,143.5,0.3,34.0,863.5,390.07,257.83
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,335.04,214.0
2016,8,25,13,45,806.5,143.0,0.3,34.0,828.0,279.03,169.8
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,223.68,128.27
2016,8,25,14,15,789.5,141.0,0.25,34.0,777.5,168.06,92.42
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,113.59,70.33
2016,8,25,14,45,768.0,137.0,0.2,34.0,714.0,98.4,72.89
2016,8,25,15,0,755.0,135.0,0.2,34.0,679.0,98.52,73.2
2016,8,25,15,15,441.5,216.0,0.2,33.5,530.0,130.65,98.75
2016,8,25,15,30,128.0,297.0,0.2,33.0,381.0,182.24,139.1
2016,8,25,15,45,405.0,209.0,0.2,33.0,445.0,130.11,98.74
2016,8,25,16,0,682.0,121.0,0.2,33.0,509.0,86.6,64.74
2016,8,25,16,15,655.5,116.0,0.2,32.5,460.5,84.27,63.38
2016,8,25,16,30,629.0,111.0,0.2,32.0,412.0,81.86,61.8
2016,8,25,16,45,593.0,104.5,0.2,32.0,362.0,78.16,59.02
2016,8,25,17,0,557.0,98.0,0.2,32.0,312.0,74.36,56.12
2016,8,25,17,15,509.0,89.5,0.2,31.5,262.0,68.83,51.83
2016,8,25,17,30,461.0,81.0,0.2,31.0,212.0,60.6,45.15
2016,8,25,17,45,393.5,69.5,0.2,30.5,165.0,52.12,38.06
2016,8,25,18,0,326.0,58.0,0.2,30.0,118.0,43.57,30.66
2016,8,25,18,15,232.0,43.0,0.3,29.5,78.0,32.35,20.75
2016,8,25,18,30,138.0,28.0,0.4,29.0,38.0,21.1,8.24
2016,8,25,18,45,69.0,14.0,0.5,28.5,19.0,11.02,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,84.0,12.0,1.7,23.0,14.0,78.45,0.0
2016,8,26,6,15,206.5,26.0,1.7,23.5,48.5,260.36,176.25
2016,8,26,6,30,329.0,40.0,1.7,24.0,83.0,397.68,310.1
2016,8,26,6,45,416.5,49.0,1.7,24.5,130.0,497.11,390.96
2016,8,26,7,0,504.0,58.0,1.7,25.0,177.0,599.26,468.82
2016,8,26,7,15,558.5,65.0,1.85,26.0,227.5,668.77,518.73
2016,8,26,7,30,613.0,72.0,2.0,27.0,278.0,737.89,565.85
2016,8,26,7,45,653.5,76.0,2.2,28.0,330.0,787.86,597.94
2016,8,26,8,0,694.0,80.0,2.4,29.0,382.0,829.91,623.58
2016,8,26,8,15,721.5,84.0,2.5,29.5,432.5,863.18,643.14
2016,8,26,8,30,749.0,88.0,2.6,30.0,483.0,893.36,660.36
2016,8,26,8,45,770.0,91.0,2.75,31.0,530.5,912.36,669.05
2016,8,26,9,0,791.0,94.0,2.9,32.0,578.0,927.79,675.42
2016,8,26,9,15,806.5,97.0,2.8,32.0,621.0,933.99,676.72
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,924.02,667.73
2016,8,26,9,45,825.0,106.5,2.6,32.5,700.0,914.59,658.08
2016,8,26,10,0,828.0,113.0,2.5,33.0,736.0,901.43,646.23
2016,8,26,10,15,837.0,114.5,2.4,33.0,767.5,885.02,633.84
2016,8,26,10,30,846.0,116.0,2.3,33.0,799.0,864.99,619.29
2016,8,26,10,45,850.5,118.5,2.25,33.5,823.5,838.52,599.91
2016,8,26,11,0,855.0,121.0,2.2,34.0,848.0,808.75,578.58
2016,8,26,11,15,859.5,122.0,2.1,34.0,865.5,774.5,555.25
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,737.28,528.48
2016,8,26,11,45,865.0,124.5,1.95,34.5,892.5,695.3,497.18
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,650.98,463.81
2016,8,26,12,15,866.5,126.0,1.85,35.0,903.5,603.15,428.31
2016,8,26,12,30,867.0,126.0,1.8,35.0,905.0,553.56,390.62
2016,8,26,12,45,854.5,132.5,1.75,35.5,896.5,500.67,348.87
2016,8,26,13,0,842.0,139.0,1.7,36.0,888.0,447.48,306.06
2016,8,26,13,15,838.5,138.0,1.65,36.0,874.0,393.0,262.03
2016,8,26,13,30,835.0,137.0,1.6,36.0,860.0,338.12,217.13
2016,8,26,13,45,827.5,137.0,1.55,36.0,838.0,277.58,168.8
2016,8,26,14,0,820.0,137.0,1.5,36.0,816.0,221.19,126.02
2016,8,26,14,15,811.5,135.0,1.45,35.5,787.0,164.27,89.68
2016,8,26,14,30,803.0,133.0,1.4,35.0,758.0,108.5,68.18
2016,8,26,14,45,789.0,132.0,1.4,35.0,722.5,96.33,71.33
2016,8,26,15,0,775.0,131.0,1.4,35.0,687.0,96.89,71.94
2016,8,26,15,15,760.0,128.0,1.35,35.0,646.0,96.19,71.56
2016,8,26,15,30,745.0,125.0,1.3,35.0,605.0,95.43,71.15
2016,8,26,15,45,720.5,122.5,1.3,35.0,559.0,87.16,64.77
2016,8,26,16,0,696.0,120.0,1.3,35.0,513.0,86.44,64.42
2016,8,26,16,15,669.5,115.0,1.25,34.5,464.5,84.06,62.87
2016,8,26,16,30,643.0,110.0,1.2,34.0,416.0,81.59,61.25
2016,8,26,16,45,602.5,104.5,1.15,34.0,364.5,78.45,58.91
2016,8,26,17,0,562.0,99.0,1.1,34.0,313.0,75.3,56.52
2016,8,26,17,15,512.5,90.5,0.95,33.0,262.5,69.76,52.33
2016,8,26,17,30,463.0,82.0,0.8,32.0,212.0,61.29,45.56
2016,8,26,17,45,390.5,70.5,0.7,31.5,164.0,52.76,38.41
2016,8,26,18,0,318.0,59.0,0.6,31.0,116.0,44.19,30.98
2016,8,26,18,15,223.5,42.5,0.6,30.5,76.0,31.94,20.2
2016,8,26,18,30,129.0,26.0,0.6,30.0,36.0,19.61,6.11
2016,8,26,18,45,64.5,13.0,0.65,29.5,18.0,10.23,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,40.71,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,206.21,134.54
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,324.25,253.35
2016,8,27,6,45,314.0,60.5,1.6,24.5,121.5,414.3,328.45
2016,8,27,7,0,390.0,75.0,1.7,25.0,166.0,507.99,401.86
2016,8,27,7,15,446.5,85.5,1.7,26.0,215.0,579.26,453.71
2016,8,27,7,30,503.0,96.0,1.7,27.0,264.0,651.18,503.18
2016,8,27,7,45,540.0,105.0,1.7,28.0,314.0,712.04,542.38
2016,8,27,8,0,577.0,114.0,1.7,29.0,364.0,762.22,572.6
2016,8,27,8,15,607.5,120.5,1.75,29.5,413.0,800.51,595.44
2016,8,27,8,30,638.0,127.0,1.8,30.0,462.0,835.88,615.95
2016,8,27,8,45,656.0,134.5,1.9,31.0,507.5,856.67,625.8
2016,8,27,9,0,674.0,142.0,2.0,32.0,553.0,874.05,633.47
2016,8,27,9,15,691.5,146.5,1.95,32.0,595.0,883.92,637.47
2016,8,27,9,30,709.0,151.0,1.9,32.0,637.0,890.09,639.26
2016,8,27,9,45,712.5,160.0,1.9,32.5,672.0,884.04,632.6
2016,8,27,10,0,716.0,169.0,1.9,33.0,707.0,874.37,623.93
2016,8,27,10,15,726.5,172.0,1.85,33.0,737.5,861.25,614.05
2016,8,27,10,30,737.0,175.0,1.8,33.0,768.0,844.48,602.01
2016,8,27,10,45,438.5,297.0,1.8,33.5,653.0,669.3,479.65
2016,8,27,11,0,140.0,419.0,1.8,34.0,538.0,484.42,347.55
2016,8,27,11,15,230.5,415.0,1.75,34.0,615.5,534.37,383.73
2016,8,27,11,30,321.0,411.0,1.7,34.0,693.0,585.95,418.33
2016,8,27,11,45,164.5,300.0,1.7,34.5,444.5,358.63,259.27
2016,8,27,12,0,8.0,189.0,1.7,35.0,196.0,151.32,108.05
2016,8,27,12,15,4.0,144.5,1.7,35.0,148.0,114.0,80.68
2016,8,27,12,30,0.0,100.0,1.7,35.0,100.0,77.43,53.29
2016,8,27,12,45,9.0,202.0,1.75,35.0,210.5,158.38,113.7
2016,8,27,13,0,18.0,304.0,1.8,35.0,321.0,234.23,168.75
2016,8,27,13,15,333.5,276.0,1.8,34.5,564.0,301.31,210.38
2016,8,27,13,30,649.0,248.0,1.8,34.0,807.0,343.2,228.28
2016,8,27,13,45,636.0,248.0,1.85,34.0,784.5,292.7,188.16
2016,8,27,14,0,623.0,248.0,1.9,34.0,762.0,243.82,151.76
2016,8,27,14,15,612.0,244.0,1.9,34.0,734.0,194.71,120.34
2016,8,27,14,30,601.0,240.0,1.9,34.0,706.0,147.47,101.31
2016,8,27,14,45,300.5,130.5,1.95,34.0,363.5,78.46,57.47
2016,8,27,15,0,0.0,21.0,2.0,34.0,21.0,16.12,7.45
2016,8,27,15,15,0.0,79.5,2.0,33.5,79.5,61.27,44.17
2016,8,27,15,30,0.0,138.0,2.0,33.0,138.0,103.57,78.44
2016,8,27,15,45,51.5,191.5,2.0,32.5,221.0,132.97,102.35
2016,8,27,16,0,103.0,245.0,2.0,32.0,304.0,161.72,125.8
2016,8,27,16,15,51.5,126.5,1.9,31.5,156.0,92.63,70.67
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,6.09,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,5.33,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,3.79,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.03,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.27,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.51,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.75,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,5.5,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,11.0,59.57,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.0,238.7,153.36
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,381.11,300.79
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,483.84,386.54
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,589.66,469.43
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,661.97,523.22
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,733.94,574.06
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,787.88,609.03
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,839.92,641.38
2016,8,28,8,15,723.0,87.0,2.55,25.5,433.0,866.86,656.45
2016,8,28,8,30,751.0,91.0,2.6,26.0,484.0,897.35,673.83
2016,8,28,8,45,774.0,94.0,2.65,27.0,532.5,918.15,683.1
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,935.28,689.93
2016,8,28,9,15,812.5,100.0,2.7,28.5,624.5,941.15,690.37
2016,8,28,9,30,828.0,103.0,2.7,29.0,668.0,943.12,688.51
2016,8,28,9,45,840.5,105.0,2.7,29.5,706.5,924.98,673.73
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,915.46,664.98
2016,8,28,10,15,595.5,233.5,2.7,30.0,688.5,801.32,586.21
2016,8,28,10,30,338.0,360.0,2.7,30.0,632.0,647.52,475.21
2016,8,28,10,45,610.5,236.5,2.7,30.5,745.5,762.08,558.14
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,820.22,597.44
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,784.54,572.69
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,745.86,545.06
2016,8,28,11,45,892.5,115.5,2.7,31.5,903.5,702.27,512.12
2016,8,28,12,0,894.0,116.0,2.7,32.0,913.0,656.28,476.92
2016,8,28,12,15,894.5,116.0,2.65,32.0,914.5,607.16,439.5
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,556.2,399.74
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,502.58,357.07
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,447.86,312.35
2016,8,28,13,15,886.5,116.0,2.6,32.0,887.5,390.95,265.01
2016,8,28,13,30,883.0,115.0,2.6,32.0,873.0,333.56,216.75
2016,8,28,13,45,876.0,115.0,2.6,32.0,850.5,275.7,168.95
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,218.15,124.6
2016,8,28,14,15,861.0,113.5,2.6,32.0,799.0,160.2,87.89
2016,8,28,14,30,853.0,112.0,2.6,32.0,770.0,103.14,77.64
2016,8,28,14,45,840.0,111.0,2.6,32.0,733.5,95.98,72.13
2016,8,28,15,0,827.0,110.0,2.6,32.0,697.0,86.14,64.39
2016,8,28,15,15,813.0,107.5,2.55,31.5,655.5,85.25,63.98
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,84.29,63.52
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.0,83.08,62.72
2016,8,28,16,0,756.0,100.0,2.4,31.0,520.0,81.83,61.92
2016,8,28,16,15,730.5,96.0,2.25,30.5,470.5,79.42,60.28
2016,8,28,16,30,705.0,92.0,2.1,30.0,421.0,70.98,53.65
2016,8,28,16,45,667.0,87.5,2.0,30.0,369.0,68.01,51.38
2016,8,28,17,0,629.0,83.0,1.9,30.0,317.0,65.04,49.06
2016,8,28,17,15,580.5,76.0,1.65,29.0,265.0,60.09,45.21
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,55.09,41.17
2016,8,28,17,45,455.5,59.5,1.15,27.0,163.5,47.83,35.0
2016,8,28,18,0,379.0,50.0,0.9,26.0,114.0,40.55,28.55
2016,8,28,18,15,271.5,36.0,0.9,25.5,73.5,27.53,16.84
2016,8,28,18,30,164.0,22.0,0.9,25.0,33.0,16.78,1.38
2016,8,28,18,45,82.0,11.0,0.9,24.5,16.5,8.65,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,7.87,0.0
2016,8,29,6,15,118.5,26.0,2.0,20.5,41.0,182.26,110.73
2016,8,29,6,30,237.0,42.0,2.0,21.0,72.0,317.07,250.69
2016,8,29,6,45,310.0,56.0,2.05,21.5,115.0,403.67,324.74
2016,8,29,7,0,383.0,70.0,2.1,22.0,158.0,493.81,397.03
2016,8,29,7,15,440.5,79.0,2.1,22.5,205.5,563.63,450.16
2016,8,29,7,30,498.0,88.0,2.1,23.0,253.0,644.93,509.09
2016,8,29,7,45,374.0,128.5,2.15,24.0,264.5,567.83,448.08
2016,8,29,8,0,250.0,169.0,2.2,25.0,276.0,469.86,369.69
2016,8,29,8,15,491.0,133.0,2.25,25.5,376.5,685.65,530.84
2016,8,29,8,30,732.0,97.0,2.3,26.0,477.0,884.61,664.57
2016,8,29,8,45,756.5,99.0,2.35,26.5,525.0,905.68,673.79
2016,8,29,9,0,781.0,101.0,2.4,27.0,573.0,923.07,682.23
2016,8,29,9,15,797.0,104.0,2.4,27.5,616.0,929.44,683.02
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,931.92,681.53
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.0,914.75,667.4
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,906.39,659.44
2016,8,29,10,15,854.5,107.5,2.35,29.0,768.0,888.97,646.55
2016,8,29,10,30,863.0,109.0,2.3,29.0,799.0,867.91,631.5
2016,8,29,10,45,869.5,109.5,2.3,29.5,824.0,840.6,611.67
2016,8,29,11,0,876.0,110.0,2.3,30.0,849.0,809.93,589.77
2016,8,29,11,15,879.5,111.0,2.3,30.0,865.5,774.17,565.71
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,735.46,538.06
2016,8,29,11,45,885.0,112.0,2.3,30.5,891.0,692.17,505.38
2016,8,29,12,0,887.0,112.0,2.3,31.0,900.0,646.49,470.44
2016,8,29,12,15,887.0,112.5,2.3,31.0,901.5,597.86,433.51
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,547.42,394.22
2016,8,29,12,45,461.0,238.5,2.3,31.5,649.0,389.17,279.86
2016,8,29,13,0,35.0,364.0,2.3,32.0,395.0,276.57,201.16
2016,8,29,13,15,28.0,336.0,2.25,32.0,360.5,248.43,180.94
2016,8,29,13,30,21.0,308.0,2.2,32.0,326.0,230.81,168.21
2016,8,29,13,45,108.0,354.0,2.2,32.0,443.0,253.35,181.41
2016,8,29,14,0,195.0,400.0,2.2,32.0,560.0,275.45,193.88
2016,8,29,14,15,200.5,384.0,2.15,32.0,543.0,246.61,174.29
2016,8,29,14,30,206.0,368.0,2.1,32.0,526.0,217.66,167.26
2016,8,29,14,45,125.0,331.0,2.05,32.0,425.5,197.85,152.27
2016,8,29,15,0,44.0,294.0,2.0,32.0,325.0,189.35,145.99
2016,8,29,15,15,30.0,257.0,1.95,31.5,277.5,169.45,130.99
2016,8,29,15,30,16.0,220.0,1.9,31.0,230.0,156.99,121.76
2016,8,29,15,45,8.0,182.5,1.9,31.0,187.5,132.52,102.57
2016,8,29,16,0,0.0,145.0,1.9,31.0,145.0,107.27,82.55
2016,8,29,16,15,121.5,166.5,1.8,30.5,223.0,114.11,88.61
2016,8,29,16,30,243.0,188.0,1.7,30.0,301.0,123.56,96.8
2016,8,29,16,45,234.5,165.5,1.6,30.0,263.5,110.88,86.71
2016,8,29,17,0,226.0,143.0,1.5,30.0,226.0,97.66,76.08
2016,8,29,17,15,209.5,121.0,1.3,29.0,188.5,84.1,65.24
2016,8,29,17,30,193.0,99.0,1.1,28.0,151.0,70.05,53.7
2016,8,29,17,45,165.0,78.5,0.95,27.5,115.5,56.36,42.04
2016,8,29,18,0,137.0,58.0,0.8,27.0,80.0,42.31,29.81
2016,8,29,18,15,83.0,39.0,0.8,26.5,51.0,28.77,17.59
2016,8,29,18,30,29.0,20.0,0.8,26.0,22.0,15.18,0.0
2016,8,29,18,45,14.5,10.0,0.8,26.0,11.0,7.87,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,6.29,0.0
2016,8,30,6,15,126.5,24.0,1.9,20.5,39.5,183.62,105.52
2016,8,30,6,30,253.0,40.0,1.9,21.0,71.0,327.95,258.6
2016,8,30,6,45,336.5,53.0,1.9,22.0,116.0,422.97,338.35
2016,8,30,7,0,420.0,66.0,1.9,23.0,161.0,528.58,420.87
2016,8,30,7,15,478.0,75.0,1.95,24.0,210.5,602.87,475.71
2016,8,30,7,30,536.0,84.0,2.0,25.0,260.0,676.68,527.3
2016,8,30,7,45,578.5,90.5,2.1,26.0,311.0,731.11,562.96
2016,8,30,8,0,621.0,97.0,2.2,27.0,362.0,783.58,595.97
2016,8,30,8,15,651.0,102.5,2.25,27.5,411.5,819.88,617.7
2016,8,30,8,30,681.0,108.0,2.3,28.0,461.0,853.3,637.14
2016,8,30,8,45,703.0,113.0,2.4,28.5,507.5,874.88,648.8
2016,8,30,9,0,725.0,118.0,2.5,29.0,554.0,893.0,658.21
2016,8,30,9,15,742.0,121.5,2.45,29.0,596.5,894.18,656.6
2016,8,30,9,30,759.0,125.0,2.4,29.0,639.0,898.62,657.45
2016,8,30,9,45,769.5,129.0,2.4,29.5,676.0,893.51,651.26
2016,8,30,10,0,780.0,133.0,2.4,30.0,713.0,884.61,642.88
2016,8,30,10,15,790.0,135.5,2.35,30.5,744.5,869.92,630.54
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,851.49,616.0
2016,8,30,10,45,804.0,141.5,2.25,31.5,799.5,825.32,596.61
2016,8,30,11,0,808.0,145.0,2.2,32.0,823.0,795.84,575.26
2016,8,30,11,15,812.5,146.0,2.1,32.0,840.0,761.32,550.27
2016,8,30,11,30,817.0,147.0,2.0,32.0,857.0,723.85,522.91
2016,8,30,11,45,511.5,295.0,1.95,32.0,741.5,598.53,432.09
2016,8,30,12,0,206.0,443.0,1.9,32.0,626.0,477.46,344.27
2016,8,30,12,15,512.0,297.0,1.85,32.0,752.0,527.76,380.54
2016,8,30,12,30,818.0,151.0,1.8,32.0,878.0,539.35,385.35
2016,8,30,12,45,833.0,140.0,1.75,32.5,875.5,485.95,342.3
2016,8,30,13,0,848.0,129.0,1.7,33.0,873.0,433.54,299.05
2016,8,30,13,15,844.5,128.0,1.65,33.0,858.5,378.65,253.88
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,323.36,207.98
2016,8,30,13,45,598.0,245.0,1.55,33.0,748.5,276.14,177.72
2016,8,30,14,0,355.0,363.0,1.5,33.0,653.0,269.15,181.43
2016,8,30,14,15,407.0,326.5,1.45,33.0,647.0,213.77,142.68
2016,8,30,14,30,459.0,290.0,1.4,33.0,641.0,163.08,124.1
2016,8,30,14,45,516.0,254.5,1.35,33.0,631.0,149.49,113.84
2016,8,30,15,0,573.0,219.0,1.3,33.0,621.0,135.14,102.83
2016,8,30,15,15,442.0,243.5,1.25,32.5,542.5,146.45,112.25
2016,8,30,15,30,311.0,268.0,1.2,32.0,464.0,164.83,127.25
2016,8,30,15,45,515.0,186.0,1.15,32.0,481.0,120.91,92.69
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,77.41,57.96
2016,8,30,16,15,692.5,99.0,1.05,31.5,449.0,74.6,56.06
2016,8,30,16,30,666.0,94.0,1.0,31.0,400.0,71.7,54.01
2016,8,30,16,45,629.5,88.5,0.95,31.0,349.0,68.2,51.3
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,64.64,48.5
2016,8,30,17,15,542.0,75.5,0.8,30.0,247.5,59.36,44.39
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,54.03,40.06
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,46.44,33.53
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,36.6,24.89
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,25.5,14.69
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,14.45,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,7.47,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,170.95,90.03
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,324.78,250.58
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,421.93,330.13
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,530.69,413.07
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,605.3,467.09
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,679.52,518.29
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,733.87,553.54
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,786.27,586.32
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,822.5,606.75
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,855.83,624.93
