Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,876.54,634.66
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,893.81,642.27
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,895.35,639.25
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,899.63,638.29
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,897.9,633.66
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,892.11,626.76
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,875.55,616.17
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,855.28,603.45
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,817.72,578.65
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,788.08,558.99
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,754.01,536.92
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,717.06,511.58
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,675.22,482.71
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,631.2,451.43
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,583.71,416.19
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,534.58,378.74
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,449.37,316.63
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,389.58,275.39
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,365.66,250.59
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,317.49,203.16
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,260.25,157.15
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,203.49,114.94
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,147.25,81.58
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,94.78,70.62
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,94.9,70.93
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,95.04,71.2
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,93.89,70.61
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,85.36,64.09
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,113.54,87.03
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,144.22,111.87
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,110.43,85.16
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,77.92,59.1
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,73.97,56.1
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,69.96,52.93
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,64.19,48.43
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,58.35,43.67
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,46.77,33.77
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,37.74,25.76
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,27.24,15.81
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,16.67,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,9.05,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,154.44,73.69
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,291.25,227.11
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,384.22,307.05
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,480.99,384.48
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,554.54,440.31
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,628.83,493.85
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,694.33,537.52
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,750.22,572.55
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,789.52,594.96
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,825.91,614.84
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,852.52,628.25
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,875.62,639.24
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,884.81,643.23
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,890.26,645.05
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,886.53,639.83
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,885.73,636.78
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,870.19,623.9
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,850.92,608.97
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,824.55,589.67
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,794.8,568.4
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,750.41,538.09
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,713.17,511.45
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,671.05,481.3
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,626.81,449.0
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,579.52,413.76
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,530.59,376.31
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,462.63,326.03
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,413.4,291.26
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,283.52,201.48
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,180.58,131.1
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,104.86,74.81
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,25.44,14.17
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,139.76,100.75
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,220.93,170.74
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,206.12,159.34
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,190.75,147.74
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,159.67,123.87
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,132.03,102.38
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,114.38,88.48
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,96.4,74.13
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,108.68,84.66
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,122.02,96.07
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,108.15,85.11
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,94.01,73.75
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,79.56,61.89
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,65.88,50.39
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,50.38,37.07
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,34.78,23.46
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,21.41,11.07
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,7.6,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,3.93,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,7.59,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,15.23,6.54
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,25.97,15.85
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,36.86,25.21
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,51.75,37.83
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,66.31,49.99
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,68.37,51.6
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,71.09,53.68
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,90.0,69.08
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,108.76,84.17
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,112.74,87.1
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,116.93,90.21
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,108.93,83.48
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,101.57,77.32
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,101.28,76.75
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,101.06,76.26
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,98.87,74.36
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,96.73,72.54
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,121.99,92.7
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,146.82,112.37
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,133.01,101.24
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,119.59,90.49
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,136.38,103.59
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,152.59,116.11
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,159.45,121.41
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,166.02,126.49
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,148.97,113.06
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,132.4,100.04
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,126.15,95.35
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,120.1,90.81
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,113.78,85.92
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,107.72,81.26
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,100.25,75.41
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,92.9,72.96
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,104.8,83.11
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,116.29,92.94
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,81.54,63.99
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,43.79,32.05
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,41.82,30.48
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,39.86,28.91
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,50.25,38.02
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,60.69,47.21
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,52.54,40.28
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,44.42,33.3
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,36.32,26.31
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,28.24,19.2
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,20.95,12.65
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,13.68,6.08
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,7.96,0.57
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.36,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,206.22,74.54
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,397.93,314.17
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,498.25,403.7
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,602.23,488.76
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,673.16,544.08
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,743.9,596.28
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,787.7,625.26
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,836.08,656.39
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,868.17,675.42
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,897.08,691.84
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,913.93,699.58
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,927.11,704.84
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,919.43,696.95
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,920.05,695.1
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,913.12,686.86
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,902.36,676.29
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,884.31,661.01
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,862.54,643.48
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,833.68,621.63
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,801.52,597.72
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,662.07,494.28
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,506.98,377.56
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,383.37,286.92
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,261.55,195.62
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,219.79,164.38
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,179.66,133.95
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,239.29,178.91
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,291.08,216.9
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,232.6,173.53
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,184.06,137.62
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,227.05,167.09
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,262.73,190.68
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,233.57,171.46
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,210.98,166.57
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,202.8,160.41
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,194.24,153.91
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,184.52,146.77
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,174.32,139.19
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,162.39,129.89
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,150.01,120.16
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,138.5,111.29
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,121.35,97.56
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,107.46,86.37
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,93.28,74.72
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,78.52,62.31
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,63.5,49.38
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,48.78,36.36
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,33.92,23.03
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,20.56,9.82
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,7.08,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,177.58,47.34
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,351.36,274.57
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,458.02,366.66
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,568.36,453.76
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,643.74,510.42
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,718.8,563.69
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,770.56,598.23
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,820.27,630.13
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,854.99,650.76
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,880.57,664.89
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,899.01,674.13
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,913.76,680.95
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,919.97,681.69
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,922.26,680.08
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,916.48,673.91
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,906.72,665.39
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,877.03,644.28
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,855.35,628.78
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,828.44,609.08
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,798.12,587.27
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,762.2,562.38
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,723.34,533.95
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,680.16,500.97
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,634.5,465.57
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,584.99,427.48
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,533.73,386.97
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,480.12,342.81
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,425.19,296.57
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,368.18,248.55
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,310.7,199.94
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,252.37,152.17
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,194.2,109.23
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,164.04,106.32
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,194.48,152.12
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,135.71,105.44
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,82.79,62.8
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,119.07,92.67
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,171.13,135.0
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,160.47,126.68
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,149.27,118.04
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,105.67,82.87
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,65.46,49.8
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,61.58,46.84
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,57.65,43.72
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,52.36,39.42
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,47.05,34.91
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,39.5,28.19
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,31.96,21.2
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,20.44,9.0
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,8.65,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,196.83,31.75
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,383.44,299.36
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,489.06,392.59
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,598.61,480.01
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,672.21,534.28
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,745.53,584.78
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,797.1,617.4
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,840.48,642.91
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,873.89,662.5
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,904.02,679.53
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,922.9,687.53
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,938.02,693.1
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,942.26,691.84
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,930.81,680.66
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,923.95,673.46
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,913.17,663.87
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,894.44,650.1
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,871.96,634.12
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,843.63,613.28
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,811.82,590.36
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,774.4,564.87
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,733.96,535.39
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,689.3,501.48
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,642.14,465.22
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,591.6,426.33
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,539.19,385.07
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,483.79,340.19
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,427.8,293.9
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,370.09,245.91
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,311.94,197.49
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,252.49,149.74
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,193.21,107.08
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,134.36,76.17
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,95.65,72.13
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,94.06,71.09
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,83.24,62.52
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,82.07,61.77
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,80.85,60.95
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,78.81,59.47
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,76.68,57.93
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,73.58,55.71
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,70.39,53.39
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,61.46,46.26
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,57.86,43.47
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,52.52,39.1
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,47.18,34.53
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,39.59,27.84
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,32.04,20.86
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,20.48,7.95
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,8.65,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,205.64,5.05
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,404.94,312.78
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,507.76,405.16
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,614.39,490.18
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,687.48,545.04
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,760.23,596.09
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,808.95,626.41
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,849.26,649.42
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,882.6,669.1
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,912.62,686.08
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,929.63,694.05
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,942.85,699.53
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,946.88,697.49
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,935.12,685.29
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,927.31,676.03
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,915.58,664.37
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,896.59,647.75
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,873.84,628.96
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,845.34,607.19
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,813.36,583.4
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,775.65,557.32
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,734.92,527.62
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,690.04,493.65
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,642.69,457.43
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,591.59,419.93
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,538.65,379.8
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,483.33,336.75
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,426.75,291.22
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,367.86,242.76
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,308.54,193.71
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,248.41,145.7
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,188.49,103.07
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,128.77,72.67
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,92.9,69.58
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,91.71,68.83
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,90.41,67.96
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,79.95,59.69
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,78.6,58.79
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,76.72,57.45
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,74.78,56.07
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,71.95,54.06
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,69.05,51.98
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,60.14,44.84
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,56.44,41.95
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,51.06,37.62
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,45.67,33.08
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,38.03,26.41
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,30.43,19.41
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,18.85,5.6
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,7.08,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,149.01,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,295.8,226.02
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,399.34,318.46
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,513.54,409.98
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,592.46,470.36
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,670.98,527.14
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,730.32,566.17
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,787.59,601.88
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,823.96,621.76
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,857.34,639.06
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,880.24,649.39
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,893.58,653.38
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,900.72,653.29
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,903.93,650.74
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,900.93,644.32
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,893.78,635.43
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,864.52,615.8
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,843.17,601.53
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,816.88,582.9
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,787.12,562.18
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,751.05,538.19
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,712.04,510.92
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,668.87,479.18
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,623.26,445.0
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,574.04,408.01
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,523.01,368.6
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,468.85,325.97
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,413.92,281.52
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,227.38,152.97
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,116.04,82.69
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,84.73,59.33
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,52.51,34.89
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,81.79,57.38
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,109.0,81.84
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,75.69,55.46
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,83.99,62.28
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,82.88,61.67
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,81.71,61.05
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,79.39,59.37
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,76.96,57.61
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,73.91,55.45
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,65.34,48.7
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,61.47,45.77
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,57.57,42.7
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,51.9,38.14
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,46.22,33.35
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,38.3,26.38
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,30.38,19.04
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,14.95,1.81
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,169.16,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,334.19,252.04
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,439.03,345.86
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,547.96,431.79
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,623.47,487.35
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,698.69,538.86
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,750.27,570.07
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,799.85,598.12
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,834.72,617.14
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,860.42,629.79
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,879.27,636.59
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,894.44,641.01
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,900.84,642.49
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,903.33,641.75
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,898.99,637.56
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,879.74,624.12
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,862.44,613.36
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,841.45,600.22
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,812.15,580.5
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,779.68,558.72
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,744.18,534.39
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,705.71,506.85
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,661.42,475.0
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,615.12,440.93
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,566.53,404.09
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,516.17,364.89
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,462.34,321.64
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,407.0,276.44
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,350.4,229.97
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,293.54,183.34
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,237.2,139.38
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,182.21,101.76
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,125.84,74.68
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,98.86,73.8
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,100.36,75.19
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,93.8,70.14
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,92.52,69.45
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,91.18,68.73
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,90.71,68.58
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,90.34,68.51
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,86.66,65.89
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,82.87,63.14
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,78.66,59.86
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,71.17,53.77
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,62.38,46.77
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,53.44,39.36
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,41.77,29.27
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,29.98,18.64
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,15.13,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,134.17,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,270.33,201.32
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,372.67,293.72
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,480.32,379.22
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,541.71,425.76
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,613.6,477.32
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,629.28,485.39
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,651.6,497.86
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,746.82,558.99
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,829.89,608.16
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,851.74,616.88
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,870.08,623.97
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,878.3,626.74
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,876.43,623.37
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,690.07,496.73
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,471.2,341.05
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,561.38,405.72
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,624.89,448.76
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,630.02,451.05
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,643.72,459.07
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,637.68,454.17
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,627.09,446.1
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,627.01,445.68
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,608.67,431.58
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,560.53,395.63
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,510.82,357.72
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,458.5,317.07
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,405.62,274.88
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,350.75,230.26
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,295.81,185.73
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,239.99,142.51
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,184.65,104.89
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,129.99,79.7
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,98.41,73.37
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,97.49,72.85
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,96.52,72.25
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,95.35,71.51
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,94.12,70.74
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,91.44,68.82
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,88.65,66.8
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,85.22,64.39
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,81.69,61.88
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,76.79,58.16
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,68.81,51.8
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,60.56,45.13
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,52.21,38.11
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,40.8,28.27
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,29.3,17.8
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,14.77,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,73.55,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,226.58,166.8
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,325.38,256.79
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,428.29,340.25
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,504.73,398.82
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,582.15,454.98
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,638.43,492.74
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,693.61,528.19
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,744.54,558.82
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,783.73,580.55
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,809.64,593.67
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,832.02,604.44
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,842.7,608.18
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,849.61,609.72
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,855.77,610.36
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,851.25,604.34
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,836.34,595.0
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,817.69,583.39
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,790.66,565.66
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,760.45,544.67
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,726.5,521.04
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,689.62,494.95
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,646.65,464.31
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,601.77,431.5
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,513.52,367.05
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,439.32,313.71
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,323.94,232.47
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,232.9,168.62
