Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,283.13,201.39
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,312.13,216.12
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,268.36,187.68
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,240.88,172.68
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,224.99,162.62
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,203.46,155.71
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,194.51,149.16
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,175.61,134.78
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,166.7,128.45
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,157.36,121.7
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,146.74,113.64
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,140.13,108.73
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,123.57,95.94
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,109.45,84.95
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,94.86,73.38
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,83.98,64.65
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,72.6,55.37
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,60.31,45.01
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,44.64,31.42
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,28.73,17.08
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,14.67,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,96.22,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,271.99,199.29
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,373.06,295.22
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,479.98,382.3
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,564.48,448.33
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,643.96,507.58
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,699.03,546.65
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,752.07,582.99
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,790.11,605.92
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,825.22,626.15
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,745.89,567.03
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,673.18,510.12
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,612.84,463.19
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,574.27,431.22
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,629.0,469.08
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,698.94,514.94
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,623.21,458.8
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,568.28,417.53
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,683.25,500.17
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,764.54,555.16
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,667.86,483.52
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,564.39,408.72
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,551.51,399.8
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,538.75,389.58
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,494.95,356.86
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,457.5,328.56
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,381.12,273.66
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,322.71,232.84
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,303.21,218.07
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,275.29,197.03
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,267.74,188.03
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,239.08,165.23
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,204.23,146.39
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,190.06,146.89
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,193.59,149.96
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,185.31,143.77
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,173.21,134.61
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,153.39,119.3
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,116.94,90.48
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,81.83,62.28
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,74.44,56.61
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,66.53,50.36
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,61.71,46.49
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,56.78,42.42
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,50.72,37.35
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,44.64,32.06
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,35.49,23.94
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,26.3,14.96
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,13.02,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,12.25,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,30.77,17.43
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,84.68,64.52
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,128.16,102.26
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,168.35,136.45
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,227.32,184.72
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,207.82,167.33
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,206.9,164.73
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,222.68,176.22
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,237.97,187.07
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,420.1,330.2
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,600.08,462.36
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,751.85,570.11
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,884.74,656.3
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,876.42,646.34
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,870.72,639.62
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,661.52,490.66
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,413.87,307.35
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,413.6,307.02
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,426.11,314.49
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,527.82,388.62
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,610.59,445.82
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,590.44,428.6
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,566.62,409.15
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,484.62,349.64
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,418.98,302.26
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,423.29,300.82
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,400.16,274.88
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,345.15,229.27
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,290.13,184.13
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,234.77,141.39
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,172.74,99.83
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,153.71,107.96
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,199.81,155.32
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,202.07,157.32
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,192.27,150.0
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,157.0,122.64
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,131.4,102.67
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,129.65,101.62
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,131.34,103.35
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,107.48,84.27
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,87.42,68.07
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,81.05,62.94
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,74.58,57.57
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,64.53,49.24
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,54.31,40.45
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,40.68,28.39
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,26.69,14.99
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,14.16,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,72.51,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,225.63,160.56
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,332.65,263.98
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,444.9,356.16
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,314.1,253.77
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,157.64,125.25
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,474.34,380.17
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,744.49,572.9
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,785.02,594.62
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,822.44,615.85
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,849.75,629.22
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,873.34,639.98
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,881.89,642.19
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,886.54,642.18
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,878.85,634.43
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,873.71,628.67
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,856.48,615.32
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,835.46,599.84
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,809.76,581.53
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,780.3,560.44
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,743.3,534.43
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,696.64,501.71
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,653.92,470.19
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,608.58,435.94
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,559.1,398.36
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,507.87,358.35
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,453.74,314.98
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,397.9,269.09
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,337.01,226.25
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,308.74,211.19
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,240.92,151.14
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,164.96,90.34
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,106.47,68.83
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,85.62,63.88
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,84.6,63.23
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,83.53,62.53
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,82.28,61.84
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,81.0,61.12
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,78.51,59.29
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,75.94,57.39
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,67.19,50.49
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,64.16,48.25
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,59.85,44.78
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,55.5,41.18
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,49.36,36.09
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,43.21,30.77
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,33.56,22.23
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,23.87,12.23
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,11.41,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,103.5,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,283.23,197.96
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,398.25,312.32
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,516.03,406.45
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,595.78,467.21
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,675.25,524.25
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,730.94,560.86
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,784.62,594.44
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,820.13,613.37
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,852.62,629.48
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,866.09,633.24
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,882.48,638.95
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,888.19,637.69
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,889.96,634.13
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,888.77,627.6
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,872.95,612.21
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,853.85,599.48
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,831.09,584.62
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,802.93,565.35
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,771.33,544.05
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,733.98,519.67
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,693.69,492.19
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,649.28,460.76
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,602.33,426.53
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,551.75,388.99
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,499.37,348.82
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,444.52,305.7
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,388.71,260.48
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,330.86,212.69
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,272.62,165.11
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,213.78,120.24
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,155.3,83.33
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,96.98,72.48
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,89.11,66.43
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,87.72,65.49
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,77.46,57.4
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,112.14,85.62
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,160.25,124.45
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,110.58,84.95
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,70.39,52.58
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,67.4,50.47
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,59.47,44.17
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,55.65,41.19
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,51.84,38.11
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,45.95,33.21
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,40.08,28.1
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,31.12,20.12
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,22.2,10.3
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,10.62,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,107.19,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,288.83,198.93
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,404.12,320.91
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,520.16,417.27
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,439.83,357.21
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,336.44,273.58
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,227.12,183.25
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,104.53,79.99
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,157.03,122.61
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,229.6,179.44
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,265.2,205.8
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,299.57,230.67
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,515.37,394.62
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,702.62,527.28
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,622.26,465.06
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,564.42,419.88
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,711.86,527.66
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,826.23,604.88
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,797.7,582.58
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,765.84,558.82
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,720.95,526.31
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,681.68,496.93
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,638.32,463.41
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,592.86,427.81
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,544.12,389.98
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,493.73,349.89
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,440.31,306.09
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,386.02,261.04
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,329.79,214.63
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,273.48,168.82
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,217.01,126.17
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,161.63,91.79
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,106.07,79.91
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,102.36,77.37
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,94.49,71.24
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,94.91,71.77
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,93.23,70.77
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,91.48,69.72
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,109.79,84.87
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,134.4,105.13
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,121.58,95.18
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,108.37,84.82
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,94.17,73.45
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,79.6,61.5
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,64.91,49.26
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,48.99,35.63
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,33.99,22.43
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,18.71,7.01
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,9.83,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,41.05,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,132.22,86.29
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,238.62,190.35
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,340.32,277.04
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,254.55,207.94
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,164.81,132.52
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,148.63,118.25
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,117.68,91.58
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,290.38,232.86
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,425.14,337.23
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,632.5,491.18
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,802.52,607.41
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,815.44,610.83
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,824.52,613.13
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,828.05,612.3
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,827.19,608.73
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,812.71,597.04
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,794.55,582.82
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,770.9,564.09
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,739.14,539.98
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,559.88,410.4
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,373.35,273.63
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,345.37,253.52
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,319.47,234.06
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,286.86,210.32
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,256.82,188.43
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,308.64,224.75
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,346.06,248.39
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,324.22,228.74
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,299.04,206.19
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,260.82,178.63
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,224.74,155.84
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,188.19,145.65
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,182.53,141.6
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,148.03,114.64
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,119.29,91.99
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,102.57,78.94
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,84.99,64.99
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,83.07,63.65
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,81.14,62.27
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,77.32,59.44
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,73.41,56.48
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,68.47,52.45
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,63.5,48.27
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,52.25,38.78
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,43.65,31.26
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,32.04,20.82
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,20.39,6.95
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,10.62,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,76.87,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,223.37,143.36
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,342.87,272.2
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,460.16,369.52
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,547.17,437.88
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,630.67,499.72
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,375.43,303.16
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,95.14,72.28
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,96.01,73.06
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,97.7,74.01
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,122.13,93.0
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,146.24,111.28
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,169.87,129.22
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,192.96,146.45
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,224.64,170.05
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,274.06,206.39
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,280.51,210.53
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,286.5,214.53
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,425.26,317.16
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,548.56,403.0
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,501.65,367.91
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,469.46,344.13
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,425.88,311.64
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,385.96,281.92
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,387.87,282.71
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,385.72,279.87
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,374.75,269.67
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,354.85,252.38
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,268.76,192.41
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,209.56,153.3
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,182.96,116.78
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,146.41,80.72
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,92.39,69.54
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,91.52,69.06
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,122.08,93.84
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,178.08,138.72
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,121.23,93.72
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,76.33,57.64
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,73.7,55.72
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,70.99,53.67
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,67.64,51.19
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,59.3,44.46
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,54.81,40.78
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,50.29,36.97
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,43.97,31.62
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,37.66,26.05
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,28.26,17.53
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,18.89,4.34
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,9.05,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,71.01,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,205.91,124.98
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,311.84,244.97
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,411.68,328.07
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,485.21,385.29
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,559.88,439.71
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,581.4,451.78
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,599.69,460.86
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,606.62,462.99
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,610.12,462.45
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,563.47,426.22
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,538.09,404.8
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,563.05,421.26
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,585.56,435.37
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,619.77,458.53
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,650.32,478.72
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,600.39,441.88
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,551.58,406.17
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,509.04,375.28
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,483.84,356.07
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,408.69,301.26
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,330.93,244.19
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,296.24,218.41
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,264.23,194.41
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,332.17,243.76
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,382.72,278.39
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,312.65,227.64
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,256.02,187.47
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,143.14,103.93
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,26.19,14.86
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,20.0,10.07
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,13.83,5.24
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,12.66,4.8
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,11.5,3.87
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,103.8,79.64
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,177.99,139.38
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,102.45,78.9
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,6.87,0.11
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,74.74,56.92
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,130.29,102.83
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,116.55,91.92
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,102.35,80.58
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,88.16,69.04
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,73.59,56.91
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,59.12,44.57
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,44.37,31.73
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,30.51,19.2
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,16.54,0.91
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,8.65,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,36.03,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,112.04,61.42
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,191.48,149.4
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,262.16,210.98
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,315.36,255.38
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,367.83,297.27
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,246.88,198.64
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,109.95,84.47
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,84.82,63.98
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,64.76,47.4
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,209.45,164.28
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,371.62,286.58
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,237.39,182.55
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,123.58,92.7
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,155.17,117.57
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,186.19,141.22
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,127.76,95.67
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,73.44,52.97
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,125.72,94.07
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,177.73,133.89
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,336.81,254.11
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,460.87,342.42
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,446.22,329.67
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,430.56,317.15
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,401.91,295.67
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,374.65,275.19
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,365.07,266.69
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,346.65,250.87
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,311.1,213.68
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,252.41,155.42
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,195.93,112.64
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,131.57,73.53
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,84.64,64.58
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,83.98,64.38
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,120.0,94.18
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,179.97,143.2
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,119.8,94.37
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,79.73,61.53
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,73.04,56.17
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,72.54,55.96
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,69.03,53.29
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,65.47,50.53
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,61.2,46.97
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,57.0,43.33
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,49.13,36.46
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,38.72,27.18
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,27.3,16.62
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,15.92,0.0
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,8.26,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,9.5,2.7,17.5,9.5,7.47,0.0
2016,9,20,6,30,0.0,19.0,2.8,18.0,19.0,14.71,2.47
2016,9,20,6,45,8.5,39.0,2.9,18.5,40.5,46.06,31.96
2016,9,20,7,0,17.0,59.0,3.0,19.0,62.0,84.71,65.26
2016,9,20,7,15,28.0,80.5,3.15,19.5,87.5,117.87,93.79
2016,9,20,7,30,39.0,102.0,3.3,20.0,113.0,149.83,120.77
2016,9,20,7,45,45.5,123.5,3.45,20.5,139.0,176.74,142.76
2016,9,20,8,0,52.0,145.0,3.6,21.0,165.0,202.93,163.63
2016,9,20,8,15,91.5,171.5,3.7,21.5,212.0,266.94,215.54
2016,9,20,8,30,131.0,198.0,3.8,22.0,259.0,351.05,281.53
2016,9,20,8,45,114.5,219.0,3.9,22.5,276.5,351.77,279.61
2016,9,20,9,0,98.0,240.0,4.0,23.0,294.0,330.01,260.79
2016,9,20,9,15,49.5,202.0,4.0,23.5,229.5,233.62,183.07
2016,9,20,9,30,1.0,164.0,4.0,24.0,165.0,133.42,101.62
2016,9,20,9,45,4.0,182.5,4.05,24.5,185.5,151.21,115.45
2016,9,20,10,0,7.0,201.0,4.1,25.0,206.0,168.6,128.66
2016,9,20,10,15,428.5,151.0,4.1,25.5,466.5,543.12,423.49
2016,9,20,10,30,850.0,101.0,4.1,26.0,727.0,799.01,607.15
2016,9,20,10,45,453.5,223.5,4.1,26.5,559.0,580.9,442.84
2016,9,20,11,0,57.0,346.0,4.1,27.0,391.0,334.0,252.2
2016,9,20,11,15,59.5,355.5,4.1,27.0,403.5,335.33,253.46
2016,9,20,11,30,62.0,365.0,4.1,27.0,416.0,335.87,253.44
2016,9,20,11,45,32.5,262.0,4.15,27.5,289.0,227.42,171.03
2016,9,20,12,0,3.0,159.0,4.2,28.0,162.0,124.38,91.69
2016,9,20,12,15,11.0,224.0,4.25,28.0,233.5,176.86,132.12
2016,9,20,12,30,19.0,289.0,4.3,28.0,305.0,226.24,169.46
2016,9,20,12,45,121.0,340.0,4.35,28.0,437.5,292.36,217.31
2016,9,20,13,0,223.0,391.0,4.4,28.0,570.0,341.43,250.04
2016,9,20,13,15,167.5,381.5,4.4,28.0,514.5,298.38,218.04
2016,9,20,13,30,112.0,372.0,4.4,28.0,459.0,270.26,198.46
