Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,13,45,458.5,245.5,4.4,28.0,583.0,209.66,138.78
2016,9,20,14,0,805.0,119.0,4.4,28.0,707.0,132.25,75.79
2016,9,20,14,15,402.5,129.0,4.35,27.5,423.0,77.61,58.68
2016,9,20,14,30,0.0,139.0,4.3,27.0,139.0,104.51,81.12
2016,9,20,14,45,0.0,105.0,4.25,26.5,105.0,80.41,61.53
2016,9,20,15,0,0.0,71.0,4.2,26.0,71.0,54.6,40.3
2016,9,20,15,15,0.0,70.5,4.1,26.0,70.5,54.18,40.08
2016,9,20,15,30,0.0,70.0,4.0,26.0,70.0,53.76,39.86
2016,9,20,15,45,0.0,103.5,3.95,26.0,103.5,78.41,60.76
2016,9,20,16,0,0.0,137.0,3.9,26.0,137.0,100.16,79.22
2016,9,20,16,15,0.0,120.0,3.75,25.5,120.0,88.2,69.53
2016,9,20,16,30,0.0,103.0,3.6,25.0,103.0,76.14,59.62
2016,9,20,16,45,0.0,85.5,3.5,25.0,85.5,63.63,49.05
2016,9,20,17,0,0.0,68.0,3.4,25.0,68.0,51.02,38.21
2016,9,20,17,15,0.0,51.5,3.1,24.5,51.5,38.98,27.76
2016,9,20,17,30,0.0,35.0,2.8,24.0,35.0,26.76,17.01
2016,9,20,17,45,0.0,22.0,2.5,23.5,22.0,16.78,7.89
2016,9,20,18,0,0.0,9.0,2.2,23.0,9.0,6.83,0.0
2016,9,20,18,15,0.0,4.5,2.15,22.5,4.5,3.54,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,9,21,6,30,0.0,14.0,3.4,19.0,14.0,10.66,0.0
2016,9,21,6,45,0.0,30.5,3.5,19.5,30.5,24.72,14.22
2016,9,21,7,0,0.0,47.0,3.6,20.0,47.0,40.51,27.87
2016,9,21,7,15,0.0,67.0,3.75,20.0,67.0,59.86,44.37
2016,9,21,7,30,0.0,87.0,3.9,20.0,87.0,78.18,59.85
2016,9,21,7,45,2.5,106.5,4.1,20.5,107.5,97.62,75.98
2016,9,21,8,0,5.0,126.0,4.3,21.0,128.0,116.7,91.49
2016,9,21,8,15,122.0,158.0,4.55,21.0,214.0,299.13,243.54
2016,9,21,8,30,239.0,190.0,4.8,21.0,300.0,466.36,377.11
2016,9,21,8,45,155.0,211.0,5.05,21.5,285.5,380.34,305.47
2016,9,21,9,0,71.0,232.0,5.3,22.0,271.0,295.05,234.46
2016,9,21,9,15,36.5,200.5,5.4,22.5,220.5,219.96,173.12
2016,9,21,9,30,2.0,169.0,5.5,23.0,170.0,138.88,106.64
2016,9,21,9,45,1.0,152.0,5.6,23.5,152.5,121.91,92.69
2016,9,21,10,0,0.0,135.0,5.7,24.0,135.0,106.1,79.69
2016,9,21,10,15,0.0,104.0,5.7,24.0,104.0,80.59,59.21
2016,9,21,10,30,0.0,73.0,5.7,24.0,73.0,56.31,39.7
2016,9,21,10,45,23.5,204.0,5.75,24.0,222.5,188.94,145.35
2016,9,21,11,0,47.0,335.0,5.8,24.0,372.0,316.75,244.14
2016,9,21,11,15,27.0,265.0,5.7,24.0,286.0,235.96,181.08
2016,9,21,11,30,7.0,195.0,5.6,24.0,200.0,156.22,118.53
2016,9,21,11,45,7.5,196.0,5.6,24.0,202.0,156.23,118.53
2016,9,21,12,0,8.0,197.0,5.6,24.0,204.0,156.16,118.39
2016,9,21,12,15,4.0,120.0,5.55,24.0,123.5,94.59,69.87
2016,9,21,12,30,0.0,43.0,5.5,24.0,43.0,33.17,20.99
2016,9,21,12,45,19.5,189.0,5.45,24.0,204.5,149.9,113.23
2016,9,21,13,0,39.0,335.0,5.4,24.0,366.0,250.97,190.92
2016,9,21,13,15,104.0,355.0,5.35,24.0,435.5,271.63,204.11
2016,9,21,13,30,169.0,375.0,5.3,24.0,505.0,274.22,202.87
2016,9,21,13,45,84.5,239.5,5.25,24.0,304.5,170.63,126.42
2016,9,21,14,0,0.0,104.0,5.2,24.0,104.0,79.93,58.57
2016,9,21,14,15,71.0,210.0,5.05,24.0,257.5,145.26,115.71
2016,9,21,14,30,142.0,316.0,4.9,24.0,411.0,191.45,153.76
2016,9,21,14,45,155.5,297.0,4.8,24.0,395.5,182.85,146.98
2016,9,21,15,0,169.0,278.0,4.7,24.0,380.0,173.85,139.94
2016,9,21,15,15,84.5,201.0,4.5,24.0,252.0,138.5,111.04
2016,9,21,15,30,0.0,124.0,4.3,24.0,124.0,92.89,73.23
2016,9,21,15,45,39.0,154.5,4.15,24.0,172.5,109.12,87.18
2016,9,21,16,0,78.0,185.0,4.0,24.0,221.0,125.51,101.24
2016,9,21,16,15,75.0,162.5,3.8,23.5,193.5,111.53,89.91
2016,9,21,16,30,72.0,140.0,3.6,23.0,166.0,97.24,78.15
2016,9,21,16,45,64.0,118.0,3.4,23.0,138.0,82.86,65.94
2016,9,21,17,0,56.0,96.0,3.2,23.0,110.0,68.21,53.29
2016,9,21,17,15,41.5,74.0,3.0,22.5,83.5,53.26,40.22
2016,9,21,17,30,27.0,52.0,2.8,22.0,57.0,38.08,26.73
2016,9,21,17,45,13.5,32.5,2.6,22.0,35.0,24.25,13.73
2016,9,21,18,0,0.0,13.0,2.4,22.0,13.0,9.91,0.0
2016,9,21,18,15,0.0,6.5,2.35,21.5,6.5,5.11,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,1.97,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,3.78,0.0
2016,9,22,6,45,0.0,12.0,3.05,19.5,12.0,9.1,1.64
2016,9,22,7,0,0.0,19.0,3.2,20.0,19.0,14.44,6.31
2016,9,22,7,15,0.0,27.0,3.35,20.0,27.0,20.56,11.58
2016,9,22,7,30,0.0,35.0,3.5,20.0,35.0,26.7,16.83
2016,9,22,7,45,0.0,43.5,3.65,20.5,43.5,33.23,22.28
2016,9,22,8,0,0.0,52.0,3.8,21.0,52.0,39.79,27.65
2016,9,22,8,15,0.0,60.0,3.8,21.5,60.0,45.97,32.63
2016,9,22,8,30,0.0,68.0,3.8,22.0,68.0,52.17,37.55
2016,9,22,8,45,0.0,76.0,3.8,22.5,76.0,58.39,42.42
2016,9,22,9,0,0.0,84.0,3.8,23.0,84.0,64.62,47.26
2016,9,22,9,15,0.0,104.5,3.75,23.5,104.5,81.41,60.58
2016,9,22,9,30,0.0,125.0,3.7,24.0,125.0,98.49,73.95
2016,9,22,9,45,2.0,153.5,3.65,24.5,155.0,124.12,94.03
2016,9,22,10,0,4.0,182.0,3.6,25.0,185.0,149.48,113.61
2016,9,22,10,15,4.0,181.0,3.55,25.5,184.0,147.49,111.56
2016,9,22,10,30,4.0,180.0,3.5,26.0,183.0,145.68,109.73
2016,9,22,10,45,5.0,184.5,3.45,26.5,189.0,149.27,112.15
2016,9,22,11,0,6.0,189.0,3.4,27.0,195.0,152.73,114.46
2016,9,22,11,15,4.0,171.0,3.4,27.0,175.0,136.09,101.42
2016,9,22,11,30,2.0,153.0,3.4,27.0,155.0,120.04,88.87
2016,9,22,11,45,1.0,143.0,3.4,27.5,144.0,111.28,81.84
2016,9,22,12,0,0.0,133.0,3.4,28.0,133.0,102.75,75.02
2016,9,22,12,15,0.0,133.0,3.35,28.0,133.0,102.55,74.87
2016,9,22,12,30,0.0,133.0,3.3,28.0,133.0,102.33,74.71
2016,9,22,12,45,2.0,150.5,3.3,28.0,152.0,115.93,85.24
2016,9,22,13,0,4.0,168.0,3.3,28.0,171.0,128.9,95.23
2016,9,22,13,15,4.0,171.5,3.25,28.0,174.5,130.62,96.58
2016,9,22,13,30,4.0,175.0,3.2,28.0,178.0,132.19,97.87
2016,9,22,13,45,3.0,171.0,3.2,28.0,173.5,128.28,95.0
2016,9,22,14,0,2.0,167.0,3.2,28.0,169.0,124.49,92.29
2016,9,22,14,15,3.0,173.5,3.2,28.0,176.0,128.14,99.78
2016,9,22,14,30,4.0,180.0,3.2,28.0,183.0,132.08,103.18
2016,9,22,14,45,36.5,221.0,3.2,28.0,243.5,149.7,117.71
2016,9,22,15,0,69.0,262.0,3.2,28.0,304.0,170.95,135.2
2016,9,22,15,15,44.5,227.5,3.15,27.5,254.0,151.6,120.07
2016,9,22,15,30,20.0,193.0,3.1,27.0,204.0,137.41,109.06
2016,9,22,15,45,325.5,147.5,3.1,27.0,292.5,97.72,76.57
2016,9,22,16,0,631.0,102.0,3.1,27.0,381.0,76.91,59.45
2016,9,22,16,15,593.5,95.5,2.95,26.5,332.0,72.88,56.38
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,68.78,53.16
2016,9,22,16,45,487.5,83.0,2.7,25.5,232.5,64.64,49.79
2016,9,22,17,0,419.0,77.0,2.6,25.0,182.0,57.45,43.66
2016,9,22,17,15,341.5,64.0,2.4,24.5,136.0,47.86,35.24
2016,9,22,17,30,264.0,51.0,2.2,24.0,90.0,38.2,26.51
2016,9,22,17,45,157.5,33.5,2.0,23.5,54.0,25.16,13.96
2016,9,22,18,0,51.0,16.0,1.8,23.0,18.0,12.59,0.0
2016,9,22,18,15,25.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,100.5,10.0,1.75,18.5,16.0,90.83,0.0
2016,9,23,6,30,201.0,20.0,1.9,19.0,32.0,238.3,78.92
2016,9,23,6,45,321.0,31.0,2.05,19.5,73.0,378.25,294.79
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,504.46,402.51
2016,9,23,7,15,512.5,49.0,2.15,20.5,163.0,584.31,466.63
2016,9,23,7,30,584.0,56.0,2.1,21.0,212.0,664.5,526.97
2016,9,23,7,45,292.0,57.0,2.1,22.0,135.0,376.94,306.23
2016,9,23,8,0,0.0,58.0,2.1,23.0,58.0,44.42,31.04
2016,9,23,8,15,0.0,87.0,2.1,23.5,87.0,68.44,50.79
2016,9,23,8,30,0.0,116.0,2.1,24.0,116.0,94.47,71.6
2016,9,23,8,45,0.0,137.0,2.1,24.5,137.0,112.7,85.8
2016,9,23,9,0,0.0,158.0,2.1,25.0,158.0,130.66,99.58
2016,9,23,9,15,15.5,199.0,2.1,25.5,208.5,181.86,139.85
2016,9,23,9,30,31.0,240.0,2.1,26.0,259.0,251.74,193.35
2016,9,23,9,45,47.5,268.5,2.1,26.5,300.0,289.91,221.61
2016,9,23,10,0,64.0,297.0,2.1,27.0,341.0,326.02,247.88
2016,9,23,10,15,37.0,259.0,2.1,27.0,284.5,258.45,195.94
2016,9,23,10,30,10.0,221.0,2.1,27.0,228.0,184.94,139.19
2016,9,23,10,45,101.5,297.0,2.1,27.5,374.5,345.71,261.69
2016,9,23,11,0,193.0,373.0,2.1,28.0,521.0,468.26,349.91
2016,9,23,11,15,231.5,375.5,2.1,28.5,556.0,479.23,355.98
2016,9,23,11,30,270.0,378.0,2.1,29.0,591.0,494.8,365.42
2016,9,23,11,45,579.5,238.0,2.1,29.5,701.5,551.5,405.86
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,564.44,411.9
2016,9,23,12,15,889.0,98.0,2.1,30.0,811.5,514.09,371.37
2016,9,23,12,30,889.0,98.0,2.1,30.0,811.0,461.99,328.72
2016,9,23,12,45,594.0,233.5,2.1,30.0,707.5,390.87,276.22
2016,9,23,13,0,299.0,369.0,2.1,30.0,604.0,344.05,245.36
2016,9,23,13,15,314.0,356.0,2.05,30.0,598.5,311.55,219.1
2016,9,23,13,30,329.0,343.0,2.0,30.0,593.0,277.7,192.26
2016,9,23,13,45,600.5,216.5,2.0,30.5,653.5,204.37,127.73
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,118.6,66.47
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,84.24,63.16
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,82.79,62.16
2016,9,23,14,45,843.5,83.5,1.9,31.0,615.0,80.9,60.77
2016,9,23,15,0,833.0,81.0,1.9,31.0,578.0,78.88,59.3
2016,9,23,15,15,816.5,78.5,1.9,30.5,535.5,76.59,57.73
2016,9,23,15,30,800.0,76.0,1.9,30.0,493.0,66.9,50.05
2016,9,23,15,45,779.0,72.0,1.9,30.0,446.0,63.88,47.73
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,60.77,45.31
2016,9,23,16,15,725.5,64.5,1.7,29.5,349.0,57.75,43.03
2016,9,23,16,30,693.0,61.0,1.5,29.0,299.0,54.73,40.69
2016,9,23,16,45,648.0,55.5,1.35,28.5,248.5,49.95,36.78
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,45.16,32.71
2016,9,23,17,15,526.5,42.5,1.1,27.0,149.0,35.37,24.31
2016,9,23,17,30,450.0,35.0,1.0,26.0,100.0,29.12,18.66
2016,9,23,17,45,319.0,24.5,0.95,25.0,60.5,20.24,9.64
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,11.02,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,104.29,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,264.09,61.15
2016,9,24,6,45,356.0,29.5,1.85,19.0,74.5,406.49,314.66
2016,9,24,7,0,477.0,40.0,2.1,20.0,117.0,533.24,423.26
2016,9,24,7,15,548.0,47.0,1.95,20.5,167.0,612.89,486.53
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,692.89,545.46
2016,9,24,7,45,665.0,59.0,1.65,22.0,268.5,739.68,575.54
2016,9,24,8,0,711.0,64.0,1.5,23.0,320.0,791.32,606.82
2016,9,24,8,15,742.0,68.0,1.45,24.0,370.0,824.56,624.65
2016,9,24,8,30,773.0,72.0,1.4,25.0,420.0,854.53,639.58
2016,9,24,8,45,796.0,74.5,1.35,26.5,467.0,871.35,644.03
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,884.41,645.96
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,876.58,636.27
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,875.63,631.41
2016,9,24,9,45,865.5,82.5,1.0,30.0,636.0,867.05,620.5
2016,9,24,10,0,880.0,83.0,0.9,31.0,673.0,854.55,607.41
2016,9,24,10,15,888.5,84.0,0.8,31.0,703.0,833.62,591.68
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,808.99,573.87
2016,9,24,10,45,901.5,86.5,0.6,31.5,755.5,778.15,551.18
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,743.98,526.36
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.5,705.45,499.54
2016,9,24,11,30,913.0,90.0,0.5,32.0,809.0,663.96,470.16
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.5,617.48,435.81
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,568.71,399.04
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,516.97,359.93
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,463.48,318.27
2016,9,24,12,45,900.0,96.5,0.55,33.5,808.5,407.92,273.73
2016,9,24,13,0,887.0,102.0,0.6,34.0,797.0,352.14,228.22
2016,9,24,13,15,882.5,101.0,0.6,34.0,779.5,294.27,181.23
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,236.1,135.7
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,177.58,95.46
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,119.73,67.94
2016,9,24,14,15,849.5,97.5,0.55,34.0,680.0,89.38,66.25
2016,9,24,14,30,839.0,96.0,0.5,34.0,648.0,88.3,65.59
2016,9,24,14,45,823.0,94.5,0.45,34.0,609.5,78.5,57.92
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,77.7,57.45
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,75.81,56.21
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,73.88,54.93
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,72.73,54.17
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,66.15,48.99
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,62.64,46.41
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,59.11,43.72
2016,9,24,16,45,570.0,68.5,0.3,31.5,236.5,54.87,40.34
2016,9,24,17,0,508.0,63.0,0.4,31.0,185.0,50.74,36.88
2016,9,24,17,15,427.0,52.5,0.5,30.0,137.5,42.56,29.89
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,34.34,22.57
2016,9,24,17,45,218.5,27.5,0.7,28.0,53.0,21.03,9.43
2016,9,24,18,0,91.0,13.0,0.8,27.0,16.0,10.23,0.0
2016,9,24,18,15,45.5,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.0,1.7,18.5,12.5,49.81,0.0
2016,9,25,6,30,102.0,20.0,1.9,19.0,25.0,148.27,13.03
2016,9,25,6,45,199.0,37.5,2.15,19.5,63.5,278.32,215.76
2016,9,25,7,0,296.0,55.0,2.4,20.0,102.0,387.45,312.55
2016,9,25,7,15,369.5,67.5,2.4,20.5,148.5,470.64,381.16
2016,9,25,7,30,443.0,80.0,2.4,21.0,195.0,555.48,447.47
2016,9,25,7,45,221.5,67.0,2.4,21.5,124.5,325.51,266.2
2016,9,25,8,0,0.0,54.0,2.4,22.0,54.0,41.33,28.67
2016,9,25,8,15,0.0,63.5,2.2,22.5,63.5,48.67,34.75
2016,9,25,8,30,0.0,73.0,2.0,23.0,73.0,56.04,40.59
2016,9,25,8,45,0.0,73.5,1.85,24.0,73.5,56.44,40.6
2016,9,25,9,0,0.0,74.0,1.7,25.0,74.0,56.86,40.62
2016,9,25,9,15,0.0,117.0,1.5,25.5,117.0,92.2,68.68
2016,9,25,9,30,0.0,160.0,1.3,26.0,160.0,129.23,97.42
2016,9,25,9,45,0.0,140.5,1.15,26.5,140.5,111.27,82.83
2016,9,25,10,0,0.0,121.0,1.0,27.0,121.0,94.52,69.4
2016,9,25,10,15,0.0,115.0,0.8,27.0,115.0,89.46,65.31
2016,9,25,10,30,0.0,109.0,0.6,27.0,109.0,84.55,61.34
2016,9,25,10,45,2.0,144.5,0.45,27.5,146.0,114.43,84.29
2016,9,25,11,0,4.0,180.0,0.3,28.0,183.0,143.95,106.37
2016,9,25,11,15,8.0,213.5,0.25,28.0,220.0,172.57,127.68
2016,9,25,11,30,12.0,247.0,0.2,28.0,257.0,200.14,147.86
2016,9,25,11,45,9.0,220.0,0.15,28.5,228.0,175.48,128.87
2016,9,25,12,0,6.0,193.0,0.1,29.0,199.0,151.81,110.94
2016,9,25,12,15,12.5,237.5,0.15,29.0,248.0,187.21,137.38
2016,9,25,12,30,19.0,282.0,0.2,29.0,297.0,220.31,161.45
2016,9,25,12,45,30.5,306.5,0.25,29.5,330.5,235.2,171.54
2016,9,25,13,0,42.0,331.0,0.3,30.0,364.0,247.69,179.77
2016,9,25,13,15,102.5,348.0,0.3,30.0,425.5,264.12,189.19
2016,9,25,13,30,163.0,365.0,0.3,30.0,487.0,263.42,185.82
2016,9,25,13,45,106.0,334.5,0.3,30.0,412.5,230.75,164.98
2016,9,25,14,0,49.0,304.0,0.3,30.0,338.0,198.51,144.82
2016,9,25,14,15,57.0,295.5,0.25,30.0,334.0,189.77,146.09
2016,9,25,14,30,65.0,287.0,0.2,30.0,330.0,184.93,142.58
2016,9,25,14,45,33.5,228.0,0.2,30.0,250.0,153.14,118.08
2016,9,25,15,0,2.0,169.0,0.2,30.0,170.0,123.57,95.11
2016,9,25,15,15,304.0,154.5,0.3,29.5,310.0,99.27,76.2
2016,9,25,15,30,606.0,140.0,0.4,29.0,450.0,99.75,77.12
2016,9,25,15,45,571.5,134.5,0.55,29.0,403.5,97.32,75.44
2016,9,25,16,0,537.0,129.0,0.7,29.0,357.0,91.7,71.11
2016,9,25,16,15,495.5,119.0,0.8,28.5,309.0,85.26,66.15
2016,9,25,16,30,454.0,109.0,0.9,28.0,261.0,78.67,60.95
2016,9,25,16,45,401.5,96.0,1.05,27.5,213.0,69.83,53.68
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,60.81,46.02
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,49.04,35.84
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,37.1,25.17
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,22.37,9.68
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,7.87,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,21.05,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,56.92,0.0
2016,9,26,6,45,99.5,40.5,2.3,18.5,54.0,179.28,137.45
2016,9,26,7,0,164.0,64.0,2.4,19.0,89.0,267.41,216.38
2016,9,26,7,15,229.0,83.5,2.45,19.0,133.5,348.03,285.38
2016,9,26,7,30,294.0,103.0,2.5,19.0,178.0,429.95,352.91
2016,9,26,7,45,339.0,119.0,2.6,19.5,224.5,488.05,398.49
2016,9,26,8,0,384.0,135.0,2.7,20.0,271.0,566.9,457.61
2016,9,26,8,15,192.0,77.0,2.75,20.5,145.0,280.08,229.99
2016,9,26,8,30,0.0,19.0,2.8,21.0,19.0,14.49,6.4
2016,9,26,8,45,0.0,21.5,2.85,21.5,21.5,16.41,7.99
2016,9,26,9,0,0.0,24.0,2.9,22.0,24.0,18.34,9.51
2016,9,26,9,15,0.0,42.0,2.95,22.5,42.0,32.18,20.8
2016,9,26,9,30,0.0,60.0,3.0,23.0,60.0,46.09,32.01
2016,9,26,9,45,0.0,89.5,3.05,23.5,89.5,68.98,50.32
2016,9,26,10,0,0.0,119.0,3.1,24.0,119.0,92.88,69.19
2016,9,26,10,15,1.5,145.0,3.1,24.0,146.0,115.28,86.87
2016,9,26,10,30,3.0,171.0,3.1,24.0,173.0,137.41,104.18
2016,9,26,10,45,11.0,220.0,3.1,24.5,228.0,183.05,139.6
2016,9,26,11,0,19.0,269.0,3.1,25.0,283.0,227.36,173.29
2016,9,26,11,15,42.0,312.5,3.1,25.5,345.0,285.46,217.12
2016,9,26,11,30,65.0,356.0,3.1,26.0,407.0,328.51,248.65
2016,9,26,11,45,88.0,370.5,3.1,26.5,440.0,343.72,259.03
2016,9,26,12,0,111.0,385.0,3.1,27.0,473.0,355.53,266.61
2016,9,26,12,15,80.5,366.5,3.1,27.0,430.5,314.85,235.83
2016,9,26,12,30,50.0,348.0,3.1,27.0,388.0,278.43,208.54
2016,9,26,12,45,66.0,356.0,3.1,27.0,408.0,280.5,209.49
2016,9,26,13,0,82.0,364.0,3.1,27.0,428.0,279.83,208.03
2016,9,26,13,15,158.0,360.0,3.1,27.0,479.5,277.72,203.15
2016,9,26,13,30,234.0,356.0,3.1,27.0,531.0,270.31,193.91
2016,9,26,13,45,275.0,335.0,3.1,27.0,533.5,231.97,164.44
2016,9,26,14,0,316.0,314.0,3.1,27.0,536.0,196.82,142.88
2016,9,26,14,15,199.0,303.0,3.1,27.0,440.5,187.29,148.04
2016,9,26,14,30,82.0,292.0,3.1,27.0,345.0,187.61,148.62
2016,9,26,14,45,43.5,236.5,3.1,27.0,265.0,157.8,124.85
2016,9,26,15,0,5.0,181.0,3.1,27.0,185.0,131.21,103.5
2016,9,26,15,15,2.5,143.5,3.05,26.5,145.5,106.22,83.41
2016,9,26,15,30,0.0,106.0,3.0,26.0,106.0,80.26,62.19
2016,9,26,15,45,44.5,140.5,2.95,26.0,159.5,100.41,79.31
2016,9,26,16,0,89.0,175.0,2.9,26.0,213.0,119.31,95.35
2016,9,26,16,15,77.0,154.0,2.65,25.5,183.5,105.86,84.47
2016,9,26,16,30,65.0,133.0,2.4,25.0,154.0,92.16,73.22
2016,9,26,16,45,52.0,110.0,2.15,24.5,125.0,77.1,60.58
2016,9,26,17,0,39.0,87.0,1.9,24.0,96.0,61.79,47.43
2016,9,26,17,15,21.5,64.5,1.8,23.5,69.5,46.49,34.01
2016,9,26,17,30,4.0,42.0,1.7,23.0,43.0,30.97,20.17
2016,9,26,17,45,2.0,23.0,1.6,22.5,23.5,17.29,5.27
2016,9,26,18,0,0.0,4.0,1.5,22.0,4.0,3.15,0.0
2016,9,26,18,15,0.0,2.0,1.6,22.0,2.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.5,1.55,20.0,0.5,0.39,0.0
2016,9,27,6,30,0.0,1.0,1.5,20.0,1.0,0.75,0.0
2016,9,27,6,45,0.0,5.5,1.45,20.0,5.5,4.16,0.0
2016,9,27,7,0,0.0,10.0,1.4,20.0,10.0,7.58,0.6
2016,9,27,7,15,0.0,15.5,1.35,20.0,15.5,11.77,4.21
2016,9,27,7,30,0.0,21.0,1.3,20.0,21.0,15.97,7.82
2016,9,27,7,45,0.0,27.0,1.3,20.0,27.0,20.56,11.72
2016,9,27,8,0,0.0,33.0,1.3,20.0,33.0,25.17,15.57
2016,9,27,8,15,78.0,110.5,1.25,20.0,145.0,195.88,159.16
2016,9,27,8,30,156.0,188.0,1.2,20.0,257.0,361.89,290.18
2016,9,27,8,45,89.0,191.5,1.15,20.5,231.5,272.78,216.7
2016,9,27,9,0,22.0,195.0,1.1,21.0,206.0,188.47,147.46
2016,9,27,9,15,40.5,225.5,1.1,21.0,249.0,251.85,197.43
2016,9,27,9,30,59.0,256.0,1.1,21.0,292.0,294.79,230.05
2016,9,27,9,45,30.0,209.0,1.15,21.5,227.5,213.43,165.55
2016,9,27,10,0,1.0,162.0,1.2,22.0,163.0,129.83,98.8
2016,9,27,10,15,0.5,139.0,1.2,22.0,139.5,109.51,82.69
2016,9,27,10,30,0.0,116.0,1.2,22.0,116.0,90.16,67.19
2016,9,27,10,45,9.0,191.0,1.2,22.5,198.0,157.53,120.33
2016,9,27,11,0,18.0,266.0,1.2,23.0,280.0,224.11,171.16
2016,9,27,11,15,29.5,297.5,1.2,23.5,320.5,264.25,200.88
2016,9,27,11,30,41.0,329.0,1.2,24.0,361.0,291.2,220.26
2016,9,27,11,45,26.5,287.5,1.25,24.5,308.5,242.81,183.22
2016,9,27,12,0,12.0,246.0,1.3,25.0,256.0,195.16,146.85
2016,9,27,12,15,12.0,245.5,1.3,25.0,255.5,192.72,145.05
2016,9,27,12,30,12.0,245.0,1.3,25.0,255.0,190.25,143.09
2016,9,27,12,45,318.5,243.0,1.3,25.5,488.5,289.92,211.47
2016,9,27,13,0,625.0,241.0,1.3,26.0,722.0,352.0,244.51
2016,9,27,13,15,400.0,300.5,1.3,26.0,605.5,288.76,201.26
2016,9,27,13,30,175.0,360.0,1.3,26.0,489.0,260.73,188.42
2016,9,27,13,45,154.0,346.5,1.3,26.5,457.0,231.3,167.89
2016,9,27,14,0,133.0,333.0,1.3,27.0,425.0,204.88,151.68
2016,9,27,14,15,201.5,311.0,1.2,26.5,444.0,190.92,150.41
2016,9,27,14,30,270.0,289.0,1.1,26.0,463.0,173.71,137.23
2016,9,27,14,45,258.5,272.0,1.05,26.0,430.5,165.93,131.33
2016,9,27,15,0,247.0,255.0,1.0,26.0,398.0,157.86,125.14
2016,9,27,15,15,276.5,229.0,0.9,26.0,377.5,145.72,115.61
2016,9,27,15,30,306.0,203.0,0.8,26.0,357.0,132.87,105.44
2016,9,27,15,45,226.5,189.0,0.75,26.0,296.5,123.8,98.34
2016,9,27,16,0,147.0,175.0,0.7,26.0,236.0,117.3,93.27
2016,9,27,16,15,122.5,156.5,0.65,25.5,203.0,105.6,83.98
2016,9,27,16,30,98.0,138.0,0.6,25.0,170.0,93.63,74.27
2016,9,27,16,45,76.0,114.0,0.6,25.0,136.0,79.32,62.21
2016,9,27,17,0,54.0,90.0,0.6,25.0,102.0,63.39,48.5
2016,9,27,17,15,31.5,65.5,0.6,24.0,72.0,46.94,34.26
2016,9,27,17,30,9.0,41.0,0.6,23.0,42.0,30.21,19.43
2016,9,27,17,45,4.5,20.5,0.65,22.5,21.0,15.52,2.85
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.0,1.25,16.0,9.5,6.29,0.0
2016,9,28,6,30,61.0,16.0,1.3,16.0,19.0,87.43,0.0
2016,9,28,6,45,154.0,36.0,1.4,16.5,56.0,237.78,181.48
2016,9,28,7,0,247.0,56.0,1.5,17.0,93.0,344.99,279.3
2016,9,28,7,15,320.5,71.0,1.25,17.5,138.5,429.92,349.75
2016,9,28,7,30,394.0,86.0,1.0,18.0,184.0,516.45,416.17
2016,9,28,7,45,210.5,108.0,0.8,19.0,161.5,350.8,283.65
2016,9,28,8,0,27.0,130.0,0.6,20.0,139.0,161.69,127.9
2016,9,28,8,15,75.0,158.0,0.6,20.5,190.0,235.43,188.54
2016,9,28,8,30,123.0,186.0,0.6,21.0,241.0,328.25,260.19
2016,9,28,8,45,164.0,207.0,0.65,22.0,288.0,383.09,300.14
2016,9,28,9,0,205.0,228.0,0.7,23.0,335.0,435.97,337.65
2016,9,28,9,15,113.5,224.5,0.9,23.5,284.5,337.64,261.21
2016,9,28,9,30,22.0,221.0,1.1,24.0,234.0,205.96,158.1
2016,9,28,9,45,51.5,259.0,1.35,25.0,292.0,283.58,217.85
2016,9,28,10,0,81.0,297.0,1.6,26.0,350.0,340.21,259.48
2016,9,28,10,15,145.5,317.0,1.7,26.0,418.0,420.72,319.44
2016,9,28,10,30,210.0,337.0,1.8,26.0,486.0,477.24,360.6
2016,9,28,10,45,165.5,348.5,1.9,26.5,468.5,438.6,330.08
2016,9,28,11,0,121.0,360.0,2.0,27.0,451.0,402.27,301.85
2016,9,28,11,15,74.5,331.0,2.1,27.0,387.5,322.3,242.37
2016,9,28,11,30,28.0,302.0,2.2,27.0,324.0,260.9,196.04
2016,9,28,11,45,17.5,250.0,2.35,27.5,264.0,203.32,152.31
2016,9,28,12,0,7.0,198.0,2.5,28.0,204.0,155.98,115.99
2016,9,28,12,15,13.0,238.5,2.5,28.0,249.0,187.87,140.32
2016,9,28,12,30,19.0,279.0,2.5,28.0,294.0,217.61,162.59
2016,9,28,12,45,13.0,238.5,2.55,28.0,249.0,183.64,136.83
2016,9,28,13,0,7.0,198.0,2.6,28.0,204.0,151.04,112.15
2016,9,28,13,15,403.5,164.5,2.55,28.0,462.0,203.71,137.51
2016,9,28,13,30,800.0,131.0,2.5,28.0,720.0,222.94,134.08
2016,9,28,13,45,783.5,133.0,2.5,28.0,693.5,168.22,96.99
2016,9,28,14,0,767.0,135.0,2.5,28.0,667.0,115.25,74.94
2016,9,28,14,15,531.0,208.5,2.4,27.5,568.5,130.31,101.88
2016,9,28,14,30,295.0,282.0,2.3,27.0,470.0,171.11,135.33
2016,9,28,14,45,147.5,202.5,2.25,27.0,296.5,135.34,106.53
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,92.63,71.78
2016,9,28,15,15,0.0,65.5,2.05,26.5,65.5,50.28,36.82
2016,9,28,15,30,0.0,8.0,1.9,26.0,8.0,6.1,0.0
2016,9,28,15,45,132.0,85.5,1.8,26.0,139.5,60.48,45.85
2016,9,28,16,0,264.0,163.0,1.7,26.0,271.0,109.97,87.56
2016,9,28,16,15,233.0,146.5,1.55,25.5,233.0,99.78,79.32
2016,9,28,16,30,202.0,130.0,1.4,25.0,195.0,89.31,70.76
2016,9,28,16,45,163.0,109.5,1.25,25.0,156.0,76.76,60.1
2016,9,28,17,0,124.0,89.0,1.1,25.0,117.0,62.8,47.98
2016,9,28,17,15,86.5,66.0,1.05,24.5,82.5,47.23,34.35
2016,9,28,17,30,49.0,43.0,1.0,24.0,48.0,31.4,20.13
2016,9,28,17,45,24.5,21.5,1.0,23.5,24.0,16.26,1.21
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,6.29,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,139.46,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,283.15,212.51
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,398.97,319.26
2016,9,29,7,15,398.0,60.5,2.25,20.5,143.0,483.41,389.64
2016,9,29,7,30,475.0,72.0,2.4,21.0,190.0,576.4,462.83
2016,9,29,7,45,255.5,102.5,2.55,21.5,167.5,384.25,312.7
2016,9,29,8,0,36.0,133.0,2.7,22.0,145.0,174.93,139.23
2016,9,29,8,15,41.5,153.0,2.8,22.0,169.5,197.51,157.69
2016,9,29,8,30,47.0,173.0,2.9,22.0,194.0,219.55,174.95
2016,9,29,8,45,146.0,197.5,3.05,22.5,271.5,354.24,283.04
2016,9,29,9,0,245.0,222.0,3.2,23.0,349.0,486.58,384.41
2016,9,29,9,15,489.0,172.0,3.2,23.5,452.0,662.04,517.38
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,819.19,627.45
2016,9,29,9,45,739.0,128.5,3.2,24.5,588.5,809.99,617.16
2016,9,29,10,0,745.0,135.0,3.2,25.0,622.0,797.18,605.81
2016,9,29,10,15,399.5,221.0,3.2,25.0,483.5,566.73,435.1
2016,9,29,10,30,54.0,307.0,3.2,25.0,345.0,310.9,237.52
2016,9,29,10,45,30.5,256.5,3.2,25.5,278.0,239.96,183.06
2016,9,29,11,0,7.0,206.0,3.2,26.0,211.0,167.04,126.04
2016,9,29,11,15,3.5,120.0,3.2,26.0,122.5,95.32,70.08
2016,9,29,11,30,0.0,34.0,3.2,26.0,34.0,26.18,15.28
2016,9,29,11,45,40.0,200.5,3.2,26.0,231.5,181.42,137.49
2016,9,29,12,0,80.0,367.0,3.2,26.0,429.0,324.38,245.15
2016,9,29,12,15,94.0,371.5,3.25,26.0,444.5,323.12,243.13
2016,9,29,12,30,108.0,376.0,3.3,26.0,460.0,319.76,239.75
2016,9,29,12,45,108.0,371.0,3.35,26.5,454.0,303.19,226.09
2016,9,29,13,0,108.0,366.0,3.4,27.0,448.0,286.56,212.44
2016,9,29,13,15,194.0,353.0,3.35,27.0,496.5,279.0,202.86
2016,9,29,13,30,280.0,340.0,3.3,27.0,545.0,258.33,183.2
2016,9,29,13,45,492.0,253.0,3.3,27.0,597.5,199.71,132.85
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,119.85,81.51
2016,9,29,14,15,367.0,207.5,3.15,26.5,459.5,125.43,98.42
2016,9,29,14,30,30.0,249.0,3.0,26.0,269.0,164.41,130.66
2016,9,29,14,45,130.0,250.5,2.95,26.0,326.0,159.66,127.02
2016,9,29,15,0,230.0,252.0,2.9,26.0,383.0,162.16,129.4
2016,9,29,15,15,146.0,228.0,2.8,25.5,309.0,147.57,118.01
2016,9,29,15,30,62.0,204.0,2.7,25.0,235.0,137.02,109.88
2016,9,29,15,45,34.5,171.5,2.65,25.0,189.0,117.6,94.04
2016,9,29,16,0,7.0,139.0,2.6,25.0,143.0,100.34,79.85
2016,9,29,16,15,226.5,121.0,2.4,24.5,192.5,84.61,66.9
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,74.81,58.79
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,66.66,51.77
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,58.45,44.46
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,45.46,32.93
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,32.32,20.76
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,16.53,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,12.59,0.0
2016,9,30,6,45,123.0,34.0,2.05,19.5,52.0,187.89,138.74
2016,9,30,7,0,246.0,52.0,2.3,20.0,88.0,337.49,271.02
2016,9,30,7,15,321.0,67.0,2.35,20.5,133.5,423.49,343.52
2016,9,30,7,30,396.0,82.0,2.4,21.0,179.0,511.11,413.34
2016,9,30,7,45,198.0,97.0,2.45,21.5,145.5,322.39,262.77
2016,9,30,8,0,0.0,112.0,2.5,22.0,112.0,98.67,75.85
2016,9,30,8,15,0.0,96.5,2.6,22.5,96.5,78.29,59.13
2016,9,30,8,30,0.0,81.0,2.7,23.0,81.0,62.51,45.93
2016,9,30,8,45,0.0,55.5,2.85,23.5,55.5,42.52,29.35
2016,9,30,9,0,0.0,30.0,3.0,24.0,30.0,22.93,13.17
2016,9,30,9,15,156.5,139.5,3.05,24.0,231.5,299.83,239.28
2016,9,30,9,30,313.0,249.0,3.1,24.0,433.0,552.13,430.48
2016,9,30,9,45,550.0,183.5,3.15,24.5,531.5,693.07,534.56
2016,9,30,10,0,787.0,118.0,3.2,25.0,630.0,806.87,613.59
2016,9,30,10,15,798.0,120.0,3.2,25.0,659.5,789.49,599.51
2016,9,30,10,30,809.0,122.0,3.2,25.0,689.0,768.36,583.91
2016,9,30,10,45,495.0,240.5,3.25,25.5,591.0,609.93,463.77
2016,9,30,11,0,181.0,359.0,3.3,26.0,493.0,442.15,335.07
2016,9,30,11,15,512.0,241.5,3.3,26.0,630.0,563.68,428.12
2016,9,30,11,30,843.0,124.0,3.3,26.0,767.0,635.63,479.82
2016,9,30,11,45,470.5,248.0,3.3,26.5,607.5,479.6,360.67
2016,9,30,12,0,98.0,372.0,3.3,27.0,448.0,336.82,252.62
2016,9,30,12,15,229.0,358.5,3.25,27.0,535.5,376.83,281.15
2016,9,30,12,30,360.0,345.0,3.2,27.0,623.0,398.8,293.49
2016,9,30,12,45,219.0,348.5,3.2,27.0,517.0,324.09,238.45
2016,9,30,13,0,78.0,352.0,3.2,27.0,411.0,268.73,199.84
2016,9,30,13,15,97.5,350.0,3.15,27.0,422.0,260.34,192.45
2016,9,30,13,30,117.0,348.0,3.1,27.0,433.0,249.17,183.09
2016,9,30,13,45,485.0,225.0,3.05,27.0,559.0,181.3,119.36
2016,9,30,14,0,853.0,102.0,3.0,27.0,685.0,101.16,67.5
2016,9,30,14,15,447.0,180.5,2.9,27.0,485.0,113.28,88.33
2016,9,30,14,30,41.0,259.0,2.8,27.0,285.0,169.67,134.42
2016,9,30,14,45,425.5,174.5,2.75,27.0,415.0,111.94,87.53
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,76.23,58.28
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,74.22,56.93
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,72.17,55.51
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,69.87,53.76
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,62.42,47.63
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,58.72,44.7
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,55.0,41.68
2016,9,30,16,45,557.5,62.0,1.45,24.5,209.5,50.21,37.6
2016,9,30,17,0,488.0,56.0,1.2,24.0,158.0,45.54,33.44
