Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,17,15,394.0,45.0,1.1,23.5,112.0,36.75,25.52
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,27.95,16.98
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,13.8,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,156.47,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,359.22,263.41
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,497.68,393.64
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,584.11,462.8
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,670.93,526.81
2016,10,1,7,45,655.0,60.5,0.6,17.5,253.0,727.62,564.86
2016,10,1,8,0,706.0,66.0,0.5,18.0,305.0,776.14,594.76
2016,10,1,8,15,740.0,70.5,0.9,19.0,356.0,811.88,621.57
2016,10,1,8,30,774.0,75.0,1.3,20.0,407.0,844.2,644.79
2016,10,1,8,45,798.5,78.0,1.7,21.0,454.5,862.09,657.08
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,876.09,666.09
2016,10,1,9,15,840.0,83.5,2.2,22.0,544.5,878.6,666.74
2016,10,1,9,30,857.0,86.0,2.3,22.0,587.0,867.17,658.07
2016,10,1,9,45,869.5,88.5,2.4,22.5,623.5,858.04,649.96
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,844.93,639.24
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,823.94,623.76
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,799.19,605.87
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,767.66,582.25
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,732.77,554.76
2016,10,1,11,15,914.5,97.0,2.45,24.0,780.0,693.32,524.11
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,650.94,490.73
2016,10,1,11,45,919.5,98.0,2.4,24.5,801.5,603.81,452.48
2016,10,1,12,0,921.0,98.0,2.4,25.0,808.0,554.33,411.61
2016,10,1,12,15,920.5,98.0,2.35,25.0,806.0,501.8,368.03
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,447.54,321.94
2016,10,1,12,45,916.5,97.5,2.3,25.5,793.5,390.39,272.22
2016,10,1,13,0,913.0,97.0,2.3,26.0,783.0,332.33,221.4
2016,10,1,13,15,907.5,96.0,2.3,26.0,765.0,272.81,170.77
2016,10,1,13,30,902.0,95.0,2.3,26.0,747.0,213.11,123.36
2016,10,1,13,45,891.5,95.0,2.35,26.0,720.0,153.57,84.73
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,94.85,73.31
2016,10,1,14,15,869.5,93.5,2.35,25.5,660.0,87.68,67.73
2016,10,1,14,30,858.0,92.0,2.3,25.0,627.0,86.41,66.98
2016,10,1,14,45,840.0,90.5,2.25,25.0,587.0,76.89,59.2
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,75.91,58.55
2016,10,1,15,15,801.5,86.0,2.1,25.0,503.0,73.84,56.99
2016,10,1,15,30,781.0,83.0,2.0,25.0,459.0,71.73,55.4
2016,10,1,15,45,751.5,79.5,1.9,25.0,410.0,69.06,53.32
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,66.37,51.2
2016,10,1,16,15,682.0,71.0,1.55,24.0,310.5,57.55,44.0
2016,10,1,16,30,642.0,66.0,1.3,23.0,260.0,53.76,40.98
2016,10,1,16,45,580.5,59.0,1.1,22.5,209.0,48.22,36.21
2016,10,1,17,0,519.0,52.0,0.9,22.0,158.0,42.7,31.27
2016,10,1,17,15,424.0,41.5,0.9,21.5,111.0,34.15,23.49
2016,10,1,17,30,329.0,31.0,0.9,21.0,64.0,25.62,14.97
2016,10,1,17,45,164.5,15.5,0.95,20.5,32.0,12.62,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,13.38,0.0
2016,10,2,6,45,164.5,30.0,1.75,13.5,52.5,236.05,172.99
2016,10,2,7,0,329.0,43.0,2.0,14.0,88.0,397.52,323.84
2016,10,2,7,15,390.0,56.5,1.9,14.5,132.5,472.69,388.22
2016,10,2,7,30,451.0,70.0,1.8,15.0,177.0,548.17,448.78
2016,10,2,7,45,505.0,76.5,1.75,16.0,223.5,608.65,493.66
2016,10,2,8,0,559.0,83.0,1.7,17.0,270.0,666.87,534.26
2016,10,2,8,15,650.0,81.0,1.65,18.0,332.0,746.01,587.82
2016,10,2,8,30,741.0,79.0,1.6,19.0,394.0,816.24,632.33
2016,10,2,8,45,764.0,83.0,1.55,20.0,440.0,834.07,639.11
2016,10,2,9,0,787.0,87.0,1.5,21.0,486.0,848.09,643.6
2016,10,2,9,15,804.5,89.5,1.4,21.5,528.0,851.36,641.41
2016,10,2,9,30,822.0,92.0,1.3,22.0,570.0,850.65,636.74
2016,10,2,9,45,840.5,92.0,1.25,22.5,607.0,843.8,628.81
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,823.99,612.53
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,803.55,595.57
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,779.45,576.38
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,749.03,553.85
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,715.28,527.46
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,676.7,497.81
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,635.25,465.66
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,589.12,430.14
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,540.71,392.03
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,489.08,350.54
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,435.82,306.67
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,380.35,259.66
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,324.06,211.68
2016,10,2,13,15,882.0,99.0,0.4,26.0,744.5,265.86,163.7
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,207.57,118.84
2016,10,2,13,45,867.5,97.0,0.4,26.0,700.5,149.17,82.27
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,91.41,70.17
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,87.37,67.17
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,77.37,59.1
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,76.11,58.25
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,74.85,57.37
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,72.79,55.95
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,70.69,54.49
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,68.69,52.99
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,61.63,47.17
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,57.55,43.91
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,53.44,40.53
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,47.94,35.79
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,42.47,30.89
2016,10,2,17,15,386.5,41.5,0.7,22.5,103.5,33.99,23.17
2016,10,2,17,30,289.0,31.0,0.7,22.0,59.0,25.53,14.46
2016,10,2,17,45,144.5,15.5,0.75,21.5,29.5,12.2,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,11.02,0.0
2016,10,3,6,45,125.0,30.5,2.05,15.5,47.5,181.57,128.65
2016,10,3,7,0,250.0,47.0,2.2,16.0,81.0,332.42,269.79
2016,10,3,7,15,317.0,62.0,2.2,16.5,124.5,410.86,337.68
2016,10,3,7,30,384.0,77.0,2.2,17.0,168.0,490.63,402.74
2016,10,3,7,45,448.5,83.5,2.2,17.5,214.0,556.05,453.48
2016,10,3,8,0,513.0,90.0,2.2,18.0,260.0,630.86,508.92
2016,10,3,8,15,587.5,93.5,2.15,18.5,318.0,702.01,558.92
2016,10,3,8,30,662.0,97.0,2.1,19.0,376.0,769.87,604.57
2016,10,3,8,45,692.0,101.0,2.05,20.0,422.5,793.66,616.37
2016,10,3,9,0,722.0,105.0,2.0,21.0,469.0,813.75,625.64
2016,10,3,9,15,742.5,108.5,1.85,21.5,510.5,820.79,626.01
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,818.71,620.23
2016,10,3,9,45,802.0,104.0,1.55,22.5,592.5,821.72,618.1
2016,10,3,10,0,841.0,96.0,1.4,23.0,633.0,819.49,612.4
2016,10,3,10,15,851.0,97.5,1.25,23.5,663.0,791.2,589.39
2016,10,3,10,30,861.0,99.0,1.1,24.0,693.0,768.21,570.43
2016,10,3,10,45,683.5,180.5,0.95,24.5,661.5,692.68,512.5
2016,10,3,11,0,506.0,262.0,0.8,25.0,630.0,602.01,444.27
2016,10,3,11,15,693.0,183.5,0.7,25.0,698.0,629.25,463.19
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,627.63,459.67
2016,10,3,11,45,877.0,108.0,0.5,25.0,772.0,582.08,423.58
2016,10,3,12,0,874.0,111.0,0.4,25.0,778.0,534.55,385.74
2016,10,3,12,15,874.0,111.0,0.35,25.0,776.0,484.32,345.49
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,432.41,302.88
2016,10,3,12,45,865.5,113.5,0.25,25.5,763.0,377.95,257.07
2016,10,3,13,0,857.0,116.0,0.2,26.0,752.0,319.32,208.03
2016,10,3,13,15,585.5,219.0,0.2,26.0,649.0,268.73,176.37
2016,10,3,13,30,314.0,322.0,0.2,26.0,546.0,248.21,171.65
2016,10,3,13,45,388.0,287.0,0.25,26.0,553.5,207.67,142.51
2016,10,3,14,0,462.0,252.0,0.3,26.0,561.0,151.44,118.32
2016,10,3,14,15,505.0,222.5,0.35,26.0,545.5,138.44,108.44
2016,10,3,14,30,548.0,193.0,0.4,26.0,530.0,124.76,97.72
2016,10,3,14,45,281.0,193.0,0.5,26.0,365.5,125.84,98.95
2016,10,3,15,0,14.0,193.0,0.6,26.0,201.0,137.96,109.16
2016,10,3,15,15,24.0,188.0,0.65,25.5,200.0,133.95,106.41
2016,10,3,15,30,34.0,183.0,0.7,25.0,199.0,124.58,99.27
2016,10,3,15,45,28.5,164.0,0.75,25.0,176.5,112.66,89.74
2016,10,3,16,0,23.0,145.0,0.8,25.0,154.0,103.57,82.45
2016,10,3,16,15,271.0,114.5,0.8,24.5,195.0,81.21,63.96
2016,10,3,16,30,519.0,84.0,0.8,24.0,236.0,66.02,51.24
2016,10,3,16,45,454.5,73.5,0.8,23.5,187.5,55.45,42.19
2016,10,3,17,0,390.0,63.0,0.8,23.0,139.0,47.55,35.18
2016,10,3,17,15,292.5,48.5,0.8,22.0,95.5,36.6,25.34
2016,10,3,17,30,195.0,34.0,0.8,21.0,52.0,25.65,14.12
2016,10,3,17,45,97.5,17.0,0.85,20.5,26.0,13.38,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.0,6.0,1.95,14.5,7.0,0.0,0.0
2016,10,4,6,30,70.0,12.0,2.1,15.0,14.0,67.53,0.0
2016,10,4,6,45,193.5,28.0,2.3,15.5,50.0,253.16,175.42
2016,10,4,7,0,317.0,44.0,2.5,16.0,86.0,385.74,311.69
2016,10,4,7,15,400.5,55.5,2.55,16.5,133.0,478.58,391.18
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,572.16,466.67
2016,10,4,7,45,544.0,74.0,2.7,18.0,230.0,638.47,516.85
2016,10,4,8,0,604.0,81.0,2.8,19.0,280.0,702.61,562.87
2016,10,4,8,15,642.5,87.0,2.9,19.5,329.0,743.04,590.63
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,780.35,615.37
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,803.23,629.16
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,822.41,640.21
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,823.41,637.48
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,826.38,636.41
2016,10,4,9,45,804.0,106.0,3.05,22.5,592.5,822.84,630.9
2016,10,4,10,0,827.0,105.0,3.0,23.0,630.0,814.97,622.6
2016,10,4,10,15,837.0,107.0,2.95,23.0,659.5,795.58,607.67
2016,10,4,10,30,847.0,109.0,2.9,23.0,689.0,772.41,590.33
2016,10,4,10,45,853.0,111.0,2.9,23.5,711.0,742.61,566.59
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,709.43,539.72
2016,10,4,11,15,863.0,113.5,2.9,24.0,747.5,665.19,505.74
2016,10,4,11,30,867.0,114.0,2.9,24.0,762.0,624.37,473.35
2016,10,4,11,45,867.5,115.5,2.9,24.5,768.5,579.8,436.51
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,533.04,397.22
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,482.71,355.07
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,430.78,310.57
2016,10,4,12,45,861.5,117.5,2.95,25.0,760.5,373.78,261.5
2016,10,4,13,0,856.0,118.0,3.0,25.0,750.0,317.26,212.39
2016,10,4,13,15,550.5,225.5,3.0,25.0,628.0,262.87,177.8
2016,10,4,13,30,245.0,333.0,3.0,25.0,506.0,249.29,179.54
2016,10,4,13,45,304.5,307.0,3.05,25.0,514.5,209.09,149.58
2016,10,4,14,0,364.0,281.0,3.1,25.0,523.0,171.74,136.72
2016,10,4,14,15,582.0,195.0,3.1,24.5,560.0,125.76,99.6
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,87.69,68.39
2016,10,4,14,45,782.5,106.5,3.15,24.0,558.0,86.42,67.54
2016,10,4,15,0,765.0,104.0,3.2,24.0,519.0,85.15,66.67
2016,10,4,15,15,742.5,100.0,3.15,23.5,475.5,76.32,59.53
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,73.98,57.86
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,70.77,55.3
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,67.52,52.68
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,62.95,48.96
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,58.34,45.1
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,51.58,39.19
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,44.77,33.03
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,34.76,23.9
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,24.71,12.85
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,11.8,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,63.24,0.0
2016,10,5,6,45,187.0,28.0,3.1,14.5,49.0,245.97,165.18
2016,10,5,7,0,309.0,44.0,3.3,15.0,84.0,378.63,307.55
2016,10,5,7,15,397.5,55.0,3.45,15.5,131.0,474.1,390.65
2016,10,5,7,30,486.0,66.0,3.6,16.0,178.0,571.4,470.58
2016,10,5,7,45,541.5,74.5,3.75,16.5,227.5,635.14,520.84
2016,10,5,8,0,597.0,83.0,3.9,17.0,277.0,696.78,567.24
2016,10,5,8,15,335.0,127.0,3.85,17.5,239.0,498.02,409.05
2016,10,5,8,30,73.0,171.0,3.8,18.0,201.0,243.06,197.61
2016,10,5,8,45,36.5,143.0,3.8,18.5,158.0,167.88,134.93
2016,10,5,9,0,0.0,115.0,3.8,19.0,115.0,91.7,70.51
2016,10,5,9,15,11.0,164.0,3.75,19.0,170.5,145.37,114.66
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,198.98,157.82
2016,10,5,9,45,13.5,200.0,3.65,19.5,208.0,176.08,138.37
2016,10,5,10,0,5.0,187.0,3.6,20.0,190.0,155.16,120.77
2016,10,5,10,15,21.0,233.5,3.55,20.5,247.5,206.88,161.87
2016,10,5,10,30,37.0,280.0,3.5,21.0,305.0,271.8,212.22
2016,10,5,10,45,40.0,292.0,3.45,21.5,320.0,278.46,216.39
2016,10,5,11,0,43.0,304.0,3.4,22.0,335.0,284.34,220.09
2016,10,5,11,15,30.5,284.0,3.35,22.0,306.5,252.4,194.89
2016,10,5,11,30,18.0,264.0,3.3,22.0,278.0,216.41,166.64
2016,10,5,11,45,10.5,216.0,3.25,22.0,224.0,172.55,132.27
2016,10,5,12,0,3.0,168.0,3.2,22.0,170.0,130.77,99.33
2016,10,5,12,15,27.5,249.0,3.15,22.0,269.5,202.22,155.26
2016,10,5,12,30,52.0,330.0,3.1,22.0,369.0,263.22,201.59
2016,10,5,12,45,53.0,326.5,3.1,22.5,366.0,252.45,192.35
2016,10,5,13,0,54.0,323.0,3.1,23.0,363.0,241.5,183.2
2016,10,5,13,15,35.0,285.0,3.05,23.0,311.0,205.72,156.16
2016,10,5,13,30,16.0,247.0,3.0,23.0,259.0,180.86,137.83
2016,10,5,13,45,12.5,228.5,3.0,23.0,238.0,165.55,126.37
2016,10,5,14,0,9.0,210.0,3.0,23.0,217.0,151.25,121.09
2016,10,5,14,15,5.0,189.0,3.0,23.0,193.0,137.35,109.86
2016,10,5,14,30,1.0,168.0,3.0,23.0,169.0,123.2,98.36
2016,10,5,14,45,0.5,140.0,3.0,23.0,140.5,104.21,82.75
2016,10,5,15,0,0.0,112.0,3.0,23.0,112.0,84.71,66.57
2016,10,5,15,15,3.5,134.5,2.95,22.5,136.0,99.56,79.51
2016,10,5,15,30,7.0,157.0,2.9,22.0,160.0,113.13,91.4
2016,10,5,15,45,3.5,140.5,2.9,22.0,142.0,101.61,81.86
2016,10,5,16,0,0.0,124.0,2.9,22.0,124.0,89.98,72.16
2016,10,5,16,15,274.0,100.0,2.75,21.5,177.5,72.25,57.19
2016,10,5,16,30,548.0,76.0,2.6,21.0,231.0,60.45,47.1
2016,10,5,16,45,480.0,66.5,2.5,20.5,182.0,53.35,40.87
2016,10,5,17,0,412.0,57.0,2.4,20.0,133.0,46.22,34.37
2016,10,5,17,15,305.0,43.5,2.2,19.5,89.5,33.11,22.44
2016,10,5,17,30,198.0,30.0,2.0,19.0,46.0,22.75,10.53
2016,10,5,17,45,99.0,15.0,1.85,18.5,23.0,11.8,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,48.0,5.5,2.25,12.5,6.5,0.0,0.0
2016,10,6,6,30,96.0,11.0,2.5,13.0,13.0,87.9,0.0
2016,10,6,6,45,248.5,24.0,2.8,13.5,50.0,291.17,187.54
2016,10,6,7,0,401.0,37.0,3.1,14.0,87.0,450.47,363.88
2016,10,6,7,15,488.0,45.5,3.25,14.5,135.5,542.72,444.95
2016,10,6,7,30,575.0,54.0,3.4,15.0,184.0,635.62,521.07
2016,10,6,7,45,633.0,59.0,3.6,15.5,235.5,696.73,569.16
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,749.62,608.71
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,784.88,632.84
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,816.73,653.63
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,835.87,663.33
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,851.13,670.06
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,854.13,668.75
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,843.63,657.98
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,833.96,648.13
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,820.39,635.71
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.5,799.31,619.38
2016,10,6,10,30,895.0,89.0,3.7,21.0,695.0,774.52,600.59
2016,10,6,10,45,902.0,89.5,3.65,21.5,717.0,743.62,576.13
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,709.31,547.59
2016,10,6,11,15,912.0,90.5,3.55,22.0,753.0,669.17,515.4
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,626.19,480.46
2016,10,6,11,45,917.0,91.0,3.45,22.5,773.0,579.56,441.13
2016,10,6,12,0,919.0,91.0,3.4,23.0,779.0,530.56,399.16
2016,10,6,12,15,647.0,208.0,3.35,23.0,692.0,449.77,335.57
2016,10,6,12,30,375.0,325.0,3.3,23.0,605.0,381.47,284.18
2016,10,6,12,45,234.5,334.5,3.3,23.5,509.0,313.51,233.2
2016,10,6,13,0,94.0,344.0,3.3,24.0,413.0,264.28,198.49
2016,10,6,13,15,493.5,217.5,3.3,24.0,564.0,242.08,164.96
2016,10,6,13,30,893.0,91.0,3.3,24.0,715.0,192.44,109.92
2016,10,6,13,45,885.5,89.5,3.3,24.0,689.0,133.09,74.64
2016,10,6,14,0,878.0,88.0,3.3,24.0,663.0,84.65,65.62
2016,10,6,14,15,511.0,182.0,3.3,24.0,512.5,117.09,92.82
2016,10,6,14,30,144.0,276.0,3.3,24.0,362.0,172.13,138.45
2016,10,6,14,45,154.0,257.0,3.3,24.0,343.5,162.72,130.95
2016,10,6,15,0,164.0,238.0,3.3,24.0,325.0,152.93,123.22
2016,10,6,15,15,135.5,216.5,3.25,23.5,284.5,140.7,113.64
2016,10,6,15,30,107.0,195.0,3.2,23.0,244.0,131.68,106.66
2016,10,6,15,45,102.5,174.0,3.2,23.0,216.5,118.69,96.02
2016,10,6,16,0,98.0,153.0,3.2,23.0,189.0,105.4,85.01
2016,10,6,16,15,363.0,106.0,3.0,22.5,211.0,75.56,59.79
2016,10,6,16,30,628.0,59.0,2.8,22.0,233.0,48.57,36.62
2016,10,6,16,45,556.5,52.5,2.65,21.5,183.0,43.2,31.9
2016,10,6,17,0,485.0,46.0,2.5,21.0,133.0,37.92,27.05
2016,10,6,17,15,373.0,35.5,2.4,20.5,89.0,29.24,18.97
2016,10,6,17,30,261.0,25.0,2.3,20.0,45.0,20.63,7.9
2016,10,6,17,45,130.5,12.5,2.2,19.5,22.5,9.83,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.36,0.0
2016,10,7,6,45,0.0,14.0,3.15,16.0,14.0,10.65,0.86
2016,10,7,7,0,0.0,25.0,3.2,16.0,25.0,19.07,9.97
2016,10,7,7,15,0.0,40.0,3.2,16.0,40.0,30.9,20.34
2016,10,7,7,30,0.0,55.0,3.2,16.0,55.0,44.43,32.1
2016,10,7,7,45,0.0,71.0,3.2,16.5,71.0,58.65,44.23
2016,10,7,8,0,0.0,87.0,3.2,17.0,87.0,72.53,55.85
2016,10,7,8,15,17.0,122.5,3.2,17.0,129.5,123.07,98.77
2016,10,7,8,30,34.0,158.0,3.2,17.0,172.0,190.99,155.08
2016,10,7,8,45,17.0,147.5,3.25,17.5,154.5,140.93,112.54
2016,10,7,9,0,0.0,137.0,3.3,18.0,137.0,112.36,87.86
2016,10,7,9,15,0.0,134.0,3.3,18.0,134.0,107.93,84.0
2016,10,7,9,30,0.0,131.0,3.3,18.0,131.0,104.21,80.72
2016,10,7,9,45,0.0,146.0,3.3,18.5,146.5,116.44,90.33
2016,10,7,10,0,0.0,161.0,3.3,19.0,162.0,128.5,99.69
2016,10,7,10,15,7.0,196.0,3.3,19.0,201.0,163.03,127.47
2016,10,7,10,30,14.0,231.0,3.3,19.0,240.0,196.59,154.1
2016,10,7,10,45,8.5,201.5,3.3,19.5,207.0,165.66,128.8
2016,10,7,11,0,3.0,172.0,3.3,20.0,174.0,136.63,105.18
2016,10,7,11,15,3.5,175.0,3.3,20.0,177.5,138.58,106.68
2016,10,7,11,30,4.0,178.0,3.3,20.0,181.0,140.45,108.07
2016,10,7,11,45,10.0,218.5,3.3,20.5,226.5,174.08,134.46
2016,10,7,12,0,16.0,259.0,3.3,21.0,272.0,205.92,158.99
2016,10,7,12,15,19.0,268.5,3.25,21.0,283.5,211.55,163.14
2016,10,7,12,30,22.0,278.0,3.2,21.0,295.0,216.38,166.69
2016,10,7,12,45,16.5,252.5,3.2,21.5,265.0,193.31,148.38
2016,10,7,13,0,11.0,227.0,3.2,22.0,235.0,171.47,131.19
2016,10,7,13,15,6.5,197.0,3.15,22.0,202.0,147.86,112.85
2016,10,7,13,30,2.0,167.0,3.1,22.0,169.0,125.15,95.2
2016,10,7,13,45,8.0,196.0,3.05,22.0,202.0,143.91,110.11
2016,10,7,14,0,14.0,225.0,3.0,22.0,235.0,160.4,129.25
2016,10,7,14,15,7.5,196.0,2.9,22.0,201.5,141.65,113.92
2016,10,7,14,30,1.0,167.0,2.8,22.0,168.0,122.38,98.12
2016,10,7,14,45,10.0,180.0,2.75,22.0,185.5,130.24,104.97
2016,10,7,15,0,19.0,193.0,2.7,22.0,203.0,137.44,111.27
2016,10,7,15,15,9.5,136.0,2.65,22.0,141.0,100.5,80.44
2016,10,7,15,30,0.0,79.0,2.6,22.0,79.0,60.69,46.76
2016,10,7,15,45,0.0,70.0,2.55,22.0,70.0,53.71,40.92
2016,10,7,16,0,0.0,61.0,2.5,22.0,61.0,46.74,35.01
2016,10,7,16,15,0.0,51.5,2.45,21.5,51.5,39.4,28.77
2016,10,7,16,30,0.0,42.0,2.4,21.0,42.0,32.08,22.44
2016,10,7,16,45,0.0,32.5,2.35,21.0,32.5,24.78,15.97
2016,10,7,17,0,0.0,23.0,2.3,21.0,23.0,17.5,9.45
2016,10,7,17,15,0.0,15.0,2.25,21.0,15.0,11.39,3.89
2016,10,7,17,30,0.0,7.0,2.2,21.0,7.0,5.3,0.0
2016,10,7,17,45,0.0,3.5,2.2,21.0,3.5,2.75,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,19.0,2.5,1.89,0.0
2016,10,8,7,0,0.0,5.0,4.2,19.0,5.0,3.78,0.0
2016,10,8,7,15,0.0,8.0,4.3,19.0,8.0,6.06,0.0
2016,10,8,7,30,0.0,11.0,4.4,19.0,11.0,8.34,1.37
2016,10,8,7,45,0.0,14.5,4.55,19.0,14.5,11.01,3.66
2016,10,8,8,0,0.0,18.0,4.7,19.0,18.0,13.69,5.93
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,11.79,4.31
2016,10,8,8,30,0.0,13.0,5.1,19.0,13.0,9.89,2.68
2016,10,8,8,45,0.0,13.0,5.35,19.5,13.0,9.9,2.65
2016,10,8,9,0,0.0,13.0,5.6,20.0,13.0,9.91,2.62
2016,10,8,9,15,0.0,15.5,5.8,20.0,15.5,11.83,4.2
2016,10,8,9,30,0.0,18.0,6.0,20.0,18.0,13.76,5.77
2016,10,8,9,45,0.0,19.5,6.25,20.0,19.5,14.92,6.7
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,16.08,7.63
2016,10,8,10,15,0.0,25.5,6.6,20.0,25.5,19.55,10.47
2016,10,8,10,30,0.0,30.0,6.7,20.0,30.0,23.02,13.3
2016,10,8,10,45,0.0,27.5,6.85,20.0,27.5,21.11,11.7
2016,10,8,11,0,0.0,25.0,7.0,20.0,25.0,19.2,10.11
2016,10,8,11,15,0.0,25.5,6.95,20.0,25.5,19.59,10.42
2016,10,8,11,30,0.0,26.0,6.9,20.0,26.0,19.98,10.73
2016,10,8,11,45,0.0,41.5,6.9,20.0,41.5,31.94,20.5
2016,10,8,12,0,0.0,57.0,6.9,20.0,57.0,43.92,30.28
2016,10,8,12,15,0.0,44.0,6.8,20.0,44.0,33.87,22.08
2016,10,8,12,30,0.0,31.0,6.7,20.0,31.0,23.84,13.88
2016,10,8,12,45,0.0,65.5,6.6,20.0,65.5,50.49,35.67
2016,10,8,13,0,0.0,100.0,6.5,20.0,100.0,77.09,57.34
2016,10,8,13,15,1.5,136.5,6.4,19.5,138.0,104.07,79.34
2016,10,8,13,30,3.0,173.0,6.3,19.0,176.0,129.34,99.99
2016,10,8,13,45,1.5,114.0,6.25,19.0,115.5,87.14,65.91
2016,10,8,14,0,0.0,55.0,6.2,19.0,55.0,42.27,30.81
2016,10,8,14,15,0.0,54.0,6.2,19.0,54.0,41.47,30.2
2016,10,8,14,30,0.0,53.0,6.2,19.0,53.0,40.67,29.59
2016,10,8,14,45,0.0,44.5,6.2,19.0,44.5,34.1,23.98
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,27.54,18.36
2016,10,8,15,15,0.0,48.5,6.2,18.5,48.5,37.13,26.85
2016,10,8,15,30,0.0,61.0,6.2,18.0,61.0,46.75,35.42
2016,10,8,15,45,0.0,54.0,6.2,18.0,54.0,41.34,30.78
2016,10,8,16,0,0.0,47.0,6.2,18.0,47.0,35.93,26.1
2016,10,8,16,15,0.0,40.0,6.15,18.0,40.0,30.54,21.38
2016,10,8,16,30,0.0,33.0,6.1,18.0,33.0,25.16,16.6
2016,10,8,16,45,0.0,25.5,6.1,18.0,25.5,19.41,11.44
2016,10,8,17,0,0.0,18.0,6.1,18.0,18.0,13.68,6.24
2016,10,8,17,15,0.0,11.5,6.1,17.5,11.5,8.72,1.69
2016,10,8,17,30,0.0,5.0,6.1,17.0,5.0,3.78,0.0
2016,10,8,17,45,0.0,2.5,6.1,17.0,2.5,1.97,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,10.5,44.5,269.46,136.63
2016,10,9,7,0,511.0,29.0,4.1,11.0,89.0,521.68,421.43
2016,10,9,7,15,597.0,35.5,4.25,11.0,140.0,612.51,506.37
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,703.18,583.95
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,758.52,628.94
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,811.45,669.49
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,834.13,684.63
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,863.23,703.89
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,877.61,711.87
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,888.12,716.9
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.0,887.97,713.4
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,883.72,707.08
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.5,870.54,694.74
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,853.3,679.67
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,829.2,659.21
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,801.23,636.17
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,766.48,608.56
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,728.27,576.11
2016,10,9,11,15,982.0,72.5,4.95,18.0,774.0,685.63,540.7
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,639.96,502.26
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.5,589.75,458.58
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,537.09,412.06
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.5,481.54,362.89
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,424.2,311.18
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,364.69,256.59
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,304.1,201.37
2016,10,9,13,15,975.0,71.0,4.55,20.0,753.0,241.57,147.19
2016,10,9,13,30,970.0,70.0,4.5,20.0,734.0,178.74,98.77
2016,10,9,13,45,963.5,69.0,4.5,20.0,707.0,115.76,63.7
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,74.28,58.01
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,72.69,56.79
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,71.0,55.49
2016,10,9,14,45,923.0,63.5,4.35,20.0,573.0,69.13,54.03
2016,10,9,15,0,909.0,62.0,4.3,20.0,533.0,67.16,52.49
2016,10,9,15,15,890.0,60.0,4.15,19.5,487.5,64.64,50.59
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,62.02,48.58
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,58.79,46.0
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,55.46,43.29
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,46.84,35.84
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,43.29,32.74
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,38.3,28.2
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,33.42,23.56
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,25.31,15.72
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,17.37,0.37
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,7.47,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,260.58,113.46
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,491.93,397.32
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.5,586.39,484.03
2016,10,10,7,30,655.0,45.0,2.5,9.0,186.0,680.11,562.13
2016,10,10,7,45,707.5,50.0,2.65,10.0,238.5,737.35,606.86
2016,10,10,8,0,760.0,55.0,2.8,11.0,291.0,792.06,646.94
2016,10,10,8,15,795.0,59.0,2.9,11.5,342.5,826.57,670.88
2016,10,10,8,30,830.0,63.0,3.0,12.0,394.0,857.59,691.37
2016,10,10,8,45,854.5,65.5,3.2,12.5,442.0,863.46,693.61
2016,10,10,9,0,879.0,68.0,3.4,13.0,490.0,875.39,700.31
2016,10,10,9,15,896.5,70.0,3.35,13.5,533.0,876.51,697.51
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,873.55,691.98
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.5,862.28,681.0
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,846.89,667.35
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,823.64,647.99
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,796.49,626.09
2016,10,10,10,45,964.5,77.5,3.15,16.5,733.0,762.37,598.93
2016,10,10,11,0,970.0,78.0,3.1,17.0,755.0,724.78,567.42
2016,10,10,11,15,973.5,78.5,3.05,17.0,769.5,682.6,533.08
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,637.38,495.7
2016,10,10,11,45,977.5,79.5,3.0,17.5,790.0,587.73,453.36
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,535.68,408.16
2016,10,10,12,15,977.5,80.0,2.95,18.0,793.0,480.63,360.12
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,423.76,309.43
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,364.16,255.77
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,303.53,201.31
2016,10,10,13,15,965.5,78.5,2.75,18.0,749.0,241.63,148.03
2016,10,10,13,30,960.0,78.0,2.7,18.0,730.0,179.49,100.67
2016,10,10,13,45,952.5,76.5,2.7,18.5,703.0,116.56,66.39
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,78.36,61.71
2016,10,10,14,15,934.0,74.0,2.65,18.5,642.0,77.14,60.95
2016,10,10,14,30,923.0,73.0,2.6,18.0,608.0,75.84,60.11
2016,10,10,14,45,908.5,71.0,2.55,18.0,567.5,73.72,58.44
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,71.49,56.68
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,68.69,54.53
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,65.77,52.26
2016,10,10,15,45,824.0,60.5,2.1,17.0,385.5,56.39,44.2
2016,10,10,16,0,795.0,57.0,2.0,17.0,336.0,53.13,41.44
2016,10,10,16,15,752.0,53.0,1.75,16.0,283.5,49.27,38.24
2016,10,10,16,30,709.0,49.0,1.5,15.0,231.0,45.43,34.93
2016,10,10,16,45,641.5,43.0,1.3,14.5,179.5,39.74,29.73
2016,10,10,17,0,574.0,37.0,1.1,14.0,128.0,34.12,24.37
2016,10,10,17,15,450.5,28.0,1.1,13.0,82.5,25.64,15.99
2016,10,10,17,30,327.0,19.0,1.1,12.0,37.0,17.32,0.0
2016,10,10,17,45,163.5,9.5,1.1,11.5,18.5,7.47,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
