Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,250.95,85.62
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,475.95,384.6
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.5,570.48,472.09
2016,10,11,7,30,641.0,44.0,2.1,8.0,180.0,664.5,549.75
2016,10,11,7,45,697.0,49.0,2.1,9.0,232.0,724.49,595.77
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,782.08,636.94
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,815.72,659.82
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,845.93,679.34
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,852.26,679.79
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,864.64,684.68
2016,10,11,9,15,889.5,68.0,2.25,13.5,523.5,864.95,681.2
2016,10,11,9,30,906.0,70.0,2.2,14.0,566.0,861.25,675.13
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.0,849.91,664.34
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,834.5,650.96
2016,10,11,10,15,940.5,74.0,2.15,15.0,669.5,810.97,632.83
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,783.62,612.21
2016,10,11,10,45,953.5,76.5,2.05,15.5,721.0,750.23,585.71
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,713.42,555.07
2016,10,11,11,15,961.0,79.0,1.95,16.0,757.0,671.9,521.55
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,627.4,485.09
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,578.52,443.61
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,527.31,399.4
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,472.34,351.95
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,415.67,301.93
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,357.3,249.35
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,297.89,196.12
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,236.53,143.98
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,174.96,97.86
2016,10,11,13,45,784.5,127.5,1.7,18.0,643.0,127.47,80.61
2016,10,11,14,0,624.0,176.0,1.7,18.0,570.0,116.33,94.18
2016,10,11,14,15,552.0,189.0,1.7,18.0,524.0,123.03,100.05
2016,10,11,14,30,480.0,202.0,1.7,18.0,478.0,129.76,105.97
2016,10,11,14,45,508.5,178.0,1.75,18.0,452.5,117.9,96.16
2016,10,11,15,0,537.0,154.0,1.8,18.0,427.0,105.42,85.8
2016,10,11,15,15,685.5,109.5,1.75,17.5,425.5,82.28,66.28
2016,10,11,15,30,834.0,65.0,1.7,17.0,424.0,59.98,47.21
2016,10,11,15,45,803.5,62.0,1.7,17.0,374.5,57.16,44.89
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,54.34,42.51
2016,10,11,16,15,729.0,54.5,1.5,16.0,274.0,50.16,39.03
2016,10,11,16,30,685.0,50.0,1.3,15.0,223.0,45.99,35.42
2016,10,11,16,45,613.5,43.5,1.15,14.5,172.0,39.93,29.86
2016,10,11,17,0,542.0,37.0,1.0,14.0,121.0,33.93,24.14
2016,10,11,17,15,415.0,27.5,1.0,13.0,77.0,25.06,15.27
2016,10,11,17,30,288.0,18.0,1.0,12.0,33.0,14.98,0.0
2016,10,11,17,45,144.0,9.0,1.05,11.5,16.5,7.08,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,232.08,50.67
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,451.72,363.67
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,548.12,454.01
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,645.92,535.33
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,699.11,576.56
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,758.74,619.81
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,794.87,642.33
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,827.47,661.05
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,845.14,668.71
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,858.83,673.37
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,851.41,663.84
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,849.58,658.59
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,839.57,648.32
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,825.5,635.55
2016,10,12,10,15,921.0,83.0,1.45,16.0,662.5,802.56,618.05
2016,10,12,10,30,930.0,84.0,1.4,16.0,692.0,775.86,598.17
2016,10,12,10,45,936.0,85.5,1.35,16.5,714.0,743.84,572.53
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,708.34,543.33
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,667.02,510.54
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,622.76,474.89
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,573.98,434.22
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,522.88,390.86
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,468.63,344.48
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,412.74,295.72
2016,10,12,12,45,944.0,87.5,0.8,18.5,757.5,354.31,243.85
2016,10,12,13,0,940.0,87.0,0.7,19.0,746.0,295.02,191.66
2016,10,12,13,15,934.0,86.5,0.55,19.0,726.5,234.74,141.35
2016,10,12,13,30,928.0,86.0,0.4,19.0,707.0,174.3,97.28
2016,10,12,13,45,919.5,84.5,0.3,19.5,680.0,113.16,66.7
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,82.36,64.63
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,80.89,63.77
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,79.34,62.74
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,77.27,61.15
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,68.15,53.54
2016,10,12,15,15,831.5,73.0,0.25,19.0,460.0,65.69,51.61
2016,10,12,15,30,809.0,70.0,0.3,19.0,415.0,63.19,49.62
2016,10,12,15,45,778.5,66.0,0.4,19.0,366.0,59.77,46.8
2016,10,12,16,0,748.0,62.0,0.5,19.0,317.0,56.31,43.89
2016,10,12,16,15,701.5,57.0,0.5,18.5,265.5,51.82,40.09
2016,10,12,16,30,655.0,52.0,0.5,18.0,214.0,47.34,36.16
2016,10,12,16,45,581.5,45.0,0.55,17.5,164.0,37.76,27.56
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,31.86,21.98
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,22.9,12.95
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,14.07,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,6.69,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.5,35.0,215.89,12.54
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,422.19,332.23
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,515.38,419.26
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,610.16,497.21
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,666.9,541.14
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,715.84,576.7
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.5,751.3,600.63
2016,10,13,8,30,750.0,67.0,1.5,14.0,359.0,783.42,621.12
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.5,799.67,629.0
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,812.16,634.13
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,814.33,633.68
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,812.56,630.62
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,801.6,620.07
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,778.84,601.45
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,757.69,584.54
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,733.0,565.27
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,701.43,539.98
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,666.85,511.95
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,628.48,481.13
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,587.38,447.65
2016,10,13,11,45,874.5,99.0,2.0,21.5,722.5,541.41,409.18
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,493.48,368.35
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.5,443.24,325.16
2016,10,13,12,30,871.0,100.0,1.8,22.0,722.0,391.45,279.81
2016,10,13,12,45,869.0,98.5,1.75,22.5,711.5,336.96,231.43
2016,10,13,13,0,867.0,97.0,1.7,23.0,701.0,281.55,182.73
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.5,225.05,135.96
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,168.49,95.3
2016,10,13,13,45,844.0,94.5,1.45,23.5,637.5,112.11,68.16
2016,10,13,14,0,833.0,94.0,1.4,24.0,611.0,78.53,60.62
2016,10,13,14,15,820.5,92.0,1.3,24.0,578.5,77.34,59.79
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,76.14,58.92
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,74.75,57.9
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,73.37,56.9
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,70.86,54.95
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,68.32,52.95
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,60.49,46.43
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,57.87,44.3
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,52.93,40.17
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,47.98,35.89
2016,10,13,16,45,464.5,50.5,0.6,22.5,145.0,41.18,29.82
2016,10,13,17,0,383.0,42.0,0.6,22.0,98.0,34.43,23.56
2016,10,13,17,15,261.0,29.0,0.55,21.5,60.0,23.76,12.92
2016,10,13,17,30,139.0,16.0,0.5,21.0,22.0,12.59,0.0
2016,10,13,17,45,69.5,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,19.0,2.45,11.0,30.0,147.19,0.0
2016,10,14,7,0,217.0,38.0,2.6,11.0,60.0,289.02,228.73
2016,10,14,7,15,308.5,52.5,2.65,11.5,103.5,383.5,318.81
2016,10,14,7,30,400.0,67.0,2.7,12.0,147.0,481.02,401.84
2016,10,14,7,45,465.0,76.5,2.75,12.5,195.0,548.52,457.2
2016,10,14,8,0,530.0,86.0,2.8,13.0,243.0,622.53,514.96
2016,10,14,8,15,573.0,93.5,2.75,13.5,290.5,667.68,547.69
2016,10,14,8,30,616.0,101.0,2.7,14.0,338.0,709.58,576.76
2016,10,14,8,45,647.5,106.5,2.7,14.5,382.5,735.48,593.27
2016,10,14,9,0,679.0,112.0,2.7,15.0,427.0,757.64,606.72
2016,10,14,9,15,611.5,138.0,2.55,15.5,441.0,713.08,570.11
2016,10,14,9,30,544.0,164.0,2.4,16.0,455.0,658.54,525.42
2016,10,14,9,45,442.5,207.0,2.25,16.5,454.0,601.94,477.92
2016,10,14,10,0,341.0,250.0,2.1,17.0,453.0,529.22,418.91
2016,10,14,10,15,434.0,233.0,1.95,17.0,504.5,580.82,457.24
2016,10,14,10,30,527.0,216.0,1.8,17.0,556.0,609.68,477.1
2016,10,14,10,45,446.5,254.0,1.7,17.5,548.5,561.18,436.65
2016,10,14,11,0,366.0,292.0,1.6,18.0,541.0,504.19,391.0
2016,10,14,11,15,319.5,309.5,1.5,18.0,530.5,466.54,360.94
2016,10,14,11,30,273.0,327.0,1.4,18.0,520.0,430.93,332.35
2016,10,14,11,45,274.0,328.5,1.35,18.5,523.0,409.51,314.19
2016,10,14,12,0,275.0,330.0,1.3,19.0,526.0,387.25,295.11
2016,10,14,12,15,181.0,330.5,1.2,19.0,459.5,322.99,245.95
2016,10,14,12,30,87.0,331.0,1.1,19.0,393.0,272.49,208.26
2016,10,14,12,45,84.5,325.0,1.0,19.0,384.5,256.66,195.62
2016,10,14,13,0,82.0,319.0,0.9,19.0,376.0,241.14,183.18
2016,10,14,13,15,118.0,316.0,0.8,19.0,395.5,229.06,172.06
2016,10,14,13,30,154.0,313.0,0.7,19.0,415.0,215.81,160.99
2016,10,14,13,45,245.5,287.5,0.65,19.5,442.5,190.02,142.52
2016,10,14,14,0,337.0,262.0,0.6,20.0,470.0,162.86,131.49
2016,10,14,14,15,529.0,194.0,0.6,19.5,500.0,125.83,101.44
2016,10,14,14,30,721.0,126.0,0.6,19.0,530.0,91.0,72.66
2016,10,14,14,45,694.0,124.0,0.6,19.0,490.5,90.26,72.31
2016,10,14,15,0,667.0,122.0,0.6,19.0,451.0,89.62,71.97
2016,10,14,15,15,638.5,116.5,0.65,19.0,408.0,86.63,69.63
2016,10,14,15,30,610.0,111.0,0.7,19.0,365.0,83.61,67.25
2016,10,14,15,45,562.5,106.0,0.8,19.0,318.0,80.65,64.89
2016,10,14,16,0,515.0,101.0,0.9,19.0,271.0,74.35,59.56
2016,10,14,16,15,459.5,91.0,0.85,18.5,224.0,67.22,53.48
2016,10,14,16,30,404.0,81.0,0.8,18.0,177.0,60.0,47.14
2016,10,14,16,45,329.0,66.5,0.75,17.5,132.5,49.46,37.65
2016,10,14,17,0,254.0,52.0,0.7,17.0,88.0,38.82,27.78
2016,10,14,17,15,127.0,34.5,0.75,16.0,52.5,25.58,14.21
2016,10,14,17,30,0.0,17.0,0.8,15.0,17.0,13.38,0.0
2016,10,14,17,45,0.0,8.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,127.94,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,252.77,196.73
2016,10,15,7,15,263.0,53.0,1.2,11.5,96.0,344.71,284.07
2016,10,15,7,30,350.0,69.0,1.2,12.0,138.0,439.39,364.05
2016,10,15,7,45,377.5,80.0,1.25,12.5,173.5,475.05,393.67
2016,10,15,8,0,405.0,91.0,1.3,13.0,209.0,509.88,421.07
2016,10,15,8,15,437.5,104.0,1.3,13.5,252.5,550.27,451.0
2016,10,15,8,30,470.0,117.0,1.3,14.0,296.0,588.38,477.96
2016,10,15,8,45,485.0,131.0,1.3,14.5,336.0,609.56,491.16
2016,10,15,9,0,500.0,145.0,1.3,15.0,376.0,627.8,501.82
2016,10,15,9,15,588.5,138.5,1.2,15.5,434.0,691.69,545.81
2016,10,15,9,30,677.0,132.0,1.1,16.0,492.0,742.54,577.81
2016,10,15,9,45,691.0,137.5,1.05,16.5,526.0,738.74,571.5
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,731.18,562.71
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,716.54,548.98
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,698.23,532.71
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,672.77,511.93
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,643.97,488.59
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,609.21,461.5
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,571.68,431.79
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,529.26,397.0
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,484.66,359.75
2016,10,15,12,15,768.0,154.5,0.9,20.0,697.5,435.86,319.15
2016,10,15,12,30,767.0,154.0,0.9,20.0,695.0,385.77,276.54
2016,10,15,12,45,800.0,135.0,0.95,20.5,691.5,334.88,231.32
2016,10,15,13,0,833.0,116.0,1.0,21.0,688.0,276.78,180.32
2016,10,15,13,15,827.0,114.5,1.0,21.0,669.5,220.35,134.3
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,164.01,94.63
2016,10,15,13,45,624.0,175.0,1.05,21.0,574.5,131.43,90.67
2016,10,15,14,0,427.0,237.0,1.1,21.0,498.0,146.1,117.8
2016,10,15,14,15,372.5,234.5,1.1,21.0,453.5,150.27,121.44
2016,10,15,14,30,318.0,232.0,1.1,21.0,409.0,148.07,119.88
2016,10,15,14,45,523.5,166.5,1.15,21.0,433.0,112.12,90.15
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,77.03,60.74
2016,10,15,15,15,702.0,96.5,1.15,20.5,413.5,74.25,58.71
2016,10,15,15,30,675.0,92.0,1.1,20.0,370.0,71.44,56.59
2016,10,15,15,45,629.5,88.5,1.1,20.0,322.5,69.04,54.66
2016,10,15,16,0,584.0,85.0,1.1,20.0,275.0,66.76,52.78
2016,10,15,16,15,529.0,77.0,1.0,19.5,227.0,61.04,47.9
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,55.29,42.83
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,44.05,32.75
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,35.57,24.79
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,23.67,11.98
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,12.59,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,149.46,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,300.43,228.0
2016,10,16,7,15,336.0,46.5,0.5,13.5,100.0,396.17,319.08
2016,10,16,7,30,433.0,59.0,0.6,14.0,143.0,499.71,403.51
2016,10,16,7,45,501.5,67.0,0.75,14.5,191.5,571.96,460.55
2016,10,16,8,0,570.0,75.0,0.9,15.0,240.0,642.1,513.53
2016,10,16,8,15,613.0,81.0,1.05,15.5,287.0,684.68,544.31
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,724.15,571.98
2016,10,16,8,45,689.5,90.5,1.35,17.0,379.5,748.68,587.15
2016,10,16,9,0,723.0,94.0,1.5,18.0,425.0,769.51,599.42
2016,10,16,9,15,744.5,97.5,1.55,18.5,465.5,776.14,601.64
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,774.45,598.24
2016,10,16,9,45,801.5,95.5,1.65,19.5,544.0,775.21,596.74
2016,10,16,10,0,837.0,90.0,1.7,20.0,582.0,771.01,591.88
2016,10,16,10,15,847.5,91.5,1.7,20.5,610.5,750.8,575.61
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,720.47,552.22
2016,10,16,10,45,863.5,95.0,1.75,21.5,660.0,690.82,528.34
2016,10,16,11,0,869.0,97.0,1.8,22.0,681.0,657.94,501.74
2016,10,16,11,15,873.0,97.5,1.75,22.0,694.5,619.69,471.11
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,578.68,437.8
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,533.71,400.2
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,486.59,360.09
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,435.76,316.87
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,383.41,271.43
2016,10,16,12,45,873.0,98.5,1.7,23.0,702.0,329.2,223.97
2016,10,16,13,0,870.0,98.0,1.7,23.0,691.0,274.11,176.25
2016,10,16,13,15,864.0,97.0,1.7,23.0,672.5,217.54,130.13
2016,10,16,13,30,858.0,96.0,1.7,23.0,654.0,160.92,90.91
2016,10,16,13,45,848.5,94.5,1.7,23.0,628.0,95.82,59.86
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,78.28,60.76
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,77.03,59.86
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,75.78,58.96
2016,10,16,14,45,793.5,86.5,1.75,23.0,497.5,74.03,57.63
2016,10,16,15,0,774.0,84.0,1.8,23.0,459.0,72.28,56.31
2016,10,16,15,15,749.0,80.5,1.75,22.5,415.5,69.67,54.37
2016,10,16,15,30,724.0,77.0,1.7,22.0,372.0,67.04,52.39
2016,10,16,15,45,687.5,73.0,1.7,22.0,325.0,58.93,45.54
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,55.92,43.01
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,50.87,38.71
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,45.81,34.25
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,38.95,28.03
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,32.15,21.56
2016,10,16,17,15,247.5,25.5,1.1,19.0,52.0,20.95,9.09
2016,10,16,17,30,113.0,12.0,1.1,18.0,16.0,9.44,0.0
2016,10,16,17,45,56.5,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,15.0,1.1,14.5,27.5,125.2,0.0
2016,10,17,7,0,277.0,30.0,1.2,15.0,55.0,325.93,243.92
2016,10,17,7,15,376.0,41.0,1.2,15.5,98.5,425.54,341.67
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,527.33,424.88
2016,10,17,7,45,541.0,59.0,1.25,16.5,190.5,595.34,478.25
2016,10,17,8,0,607.0,66.0,1.3,17.0,239.0,661.58,527.49
2016,10,17,8,15,648.5,71.0,1.4,17.5,286.5,701.12,555.46
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,737.67,580.35
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,754.06,589.03
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,772.73,599.2
2016,10,17,9,15,771.5,86.0,1.7,20.5,464.5,778.28,600.18
2016,10,17,9,30,792.0,89.0,1.7,21.0,505.0,779.85,598.57
2016,10,17,9,45,804.5,92.5,1.7,22.0,539.0,771.44,589.05
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,759.17,577.15
2016,10,17,10,15,828.0,98.0,1.6,23.5,601.5,740.28,561.16
2016,10,17,10,30,839.0,100.0,1.5,24.0,630.0,717.66,541.9
2016,10,17,10,45,842.5,102.5,1.45,24.5,650.0,686.76,516.71
2016,10,17,11,0,846.0,105.0,1.4,25.0,670.0,652.75,489.15
2016,10,17,11,15,850.0,106.0,1.4,25.0,683.5,614.65,459.59
2016,10,17,11,30,854.0,107.0,1.4,25.0,697.0,573.76,427.31
2016,10,17,11,45,851.5,109.0,1.45,25.0,701.0,527.87,390.81
2016,10,17,12,0,849.0,111.0,1.5,25.0,705.0,480.1,351.82
2016,10,17,12,15,848.0,111.0,1.55,25.0,702.5,429.65,309.64
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,377.72,265.23
2016,10,17,12,45,862.0,101.0,1.7,25.5,693.0,324.99,218.69
2016,10,17,13,0,877.0,91.0,1.8,26.0,686.0,267.93,169.13
2016,10,17,13,15,871.0,90.5,1.85,26.0,667.0,211.54,123.82
2016,10,17,13,30,865.0,90.0,1.9,26.0,648.0,155.05,85.62
2016,10,17,13,45,853.0,89.5,1.95,26.0,621.5,98.44,62.95
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,75.8,57.98
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.5,74.48,57.15
2016,10,17,14,30,814.0,85.0,2.0,25.0,530.0,73.15,56.29
2016,10,17,14,45,787.5,85.5,2.0,25.0,490.0,73.26,56.54
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,73.51,56.9
2016,10,17,15,15,735.0,82.0,1.9,24.5,406.5,70.57,54.7
2016,10,17,15,30,709.0,78.0,1.8,24.0,363.0,62.44,48.04
2016,10,17,15,45,666.0,75.0,1.75,24.0,316.0,60.07,46.14
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,57.8,44.25
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,52.47,39.82
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,47.13,35.21
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,39.56,28.37
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,32.03,21.25
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,20.48,7.66
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,8.65,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,14.0,1.35,14.5,27.5,135.87,0.0
2016,10,18,7,0,306.0,28.0,1.5,15.0,55.0,347.66,255.67
2016,10,18,7,15,406.0,37.5,1.6,15.5,98.5,445.88,357.85
2016,10,18,7,30,506.0,47.0,1.7,16.0,142.0,546.4,441.44
2016,10,18,7,45,572.0,53.0,1.8,16.5,190.5,612.6,494.39
2016,10,18,8,0,638.0,59.0,1.9,17.0,239.0,677.23,543.34
2016,10,18,8,15,678.5,64.0,2.05,17.5,287.0,709.98,566.94
2016,10,18,8,30,719.0,69.0,2.2,18.0,335.0,746.27,592.25
2016,10,18,8,45,749.5,71.5,2.4,19.0,380.0,767.13,604.78
2016,10,18,9,0,780.0,74.0,2.6,20.0,425.0,784.14,614.26
2016,10,18,9,15,800.0,76.5,2.75,20.5,465.5,788.22,615.21
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,788.34,613.44
2016,10,18,9,45,839.5,79.0,3.05,22.0,542.0,772.95,599.54
2016,10,18,10,0,859.0,79.0,3.2,23.0,578.0,762.21,589.21
2016,10,18,10,15,868.5,80.5,3.2,23.5,606.0,741.59,572.37
2016,10,18,10,30,878.0,82.0,3.2,24.0,634.0,717.35,552.97
2016,10,18,10,45,882.0,84.5,3.25,24.5,654.5,686.83,527.65
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,653.1,499.68
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.5,614.44,468.45
2016,10,18,11,30,894.0,88.0,3.3,25.0,702.0,572.98,434.4
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.5,527.43,395.66
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,479.84,354.53
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,428.61,310.34
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,375.85,264.06
2016,10,18,12,45,883.0,92.0,3.2,26.0,694.0,321.49,216.28
2016,10,18,13,0,877.0,93.0,3.2,26.0,683.0,266.49,168.76
2016,10,18,13,15,871.0,92.0,3.2,26.0,664.0,209.76,123.01
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,152.96,84.83
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.5,96.66,63.42
2016,10,18,14,0,839.0,91.0,3.2,26.0,592.0,77.11,59.13
2016,10,18,14,15,825.5,89.0,3.15,26.0,559.0,75.82,58.19
2016,10,18,14,30,812.0,87.0,3.1,26.0,526.0,74.52,57.24
2016,10,18,14,45,789.5,85.5,3.05,26.0,487.0,73.36,56.42
2016,10,18,15,0,767.0,84.0,3.0,26.0,448.0,72.25,55.64
2016,10,18,15,15,741.5,80.5,2.8,25.5,404.5,69.64,53.72
2016,10,18,15,30,716.0,77.0,2.6,25.0,361.0,61.91,47.41
2016,10,18,15,45,679.5,72.0,2.45,25.0,314.0,58.18,44.34
2016,10,18,16,0,643.0,67.0,2.3,25.0,267.0,54.43,41.19
2016,10,18,16,15,589.0,60.5,2.1,24.0,219.0,49.34,36.95
2016,10,18,16,30,535.0,54.0,1.9,23.0,171.0,44.25,32.55
2016,10,18,16,45,455.0,44.5,1.75,22.5,126.0,36.58,25.65
2016,10,18,17,0,375.0,35.0,1.6,22.0,81.0,28.91,18.42
2016,10,18,17,15,235.0,22.0,1.6,21.5,46.0,18.06,4.84
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,7.08,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.5,1.1,15.5,25.5,121.21,0.0
2016,10,19,7,0,270.0,29.0,1.2,16.0,51.0,315.29,226.0
2016,10,19,7,15,372.5,40.0,1.25,16.5,94.5,418.91,334.19
2016,10,19,7,30,475.0,51.0,1.3,17.0,138.0,522.98,419.88
2016,10,19,7,45,541.5,58.5,1.4,17.5,186.5,591.64,474.41
2016,10,19,8,0,608.0,66.0,1.5,18.0,235.0,658.52,524.82
2016,10,19,8,15,650.5,71.0,1.4,18.5,282.5,698.64,551.7
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,735.73,575.02
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.5,752.52,582.45
2016,10,19,9,0,756.0,83.0,1.2,21.0,421.0,771.78,591.38
2016,10,19,9,15,777.0,86.0,1.25,22.0,461.0,777.5,591.89
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,779.21,589.82
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,775.87,584.98
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,760.53,572.09
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,740.24,554.77
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,716.32,534.66
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,686.11,509.67
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,652.65,482.23
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,613.95,451.72
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,572.44,418.64
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.0,526.76,381.09
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,478.95,341.27
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.5,428.04,299.92
2016,10,19,12,30,890.0,94.0,0.7,28.0,705.0,375.57,256.21
2016,10,19,12,45,887.0,93.0,0.75,28.0,694.0,320.46,209.87
2016,10,19,13,0,884.0,92.0,0.8,28.0,683.0,264.51,163.3
2016,10,19,13,15,878.0,91.0,0.85,28.0,664.0,207.45,118.87
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,150.32,81.93
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.5,93.44,61.83
2016,10,19,14,0,849.0,89.0,1.1,28.0,592.0,76.12,57.75
2016,10,19,14,15,835.5,87.0,1.1,28.0,559.0,74.78,56.79
2016,10,19,14,30,822.0,85.0,1.1,28.0,526.0,73.43,55.81
2016,10,19,14,45,801.0,83.0,1.1,28.0,486.5,71.91,54.7
2016,10,19,15,0,780.0,81.0,1.1,28.0,447.0,70.39,53.6
2016,10,19,15,15,754.5,77.5,1.05,27.5,403.5,67.7,51.61
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,64.99,49.59
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,56.6,42.62
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,53.11,39.72
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,48.33,35.77
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,43.57,31.67
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,36.23,25.08
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,28.93,18.14
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,14.18,1.28
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,129.39,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,329.58,227.69
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,435.83,342.83
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,540.67,427.63
2016,10,20,7,45,567.5,54.0,0.85,19.0,186.5,606.56,477.92
2016,10,20,8,0,632.0,61.0,0.9,20.0,235.0,670.79,523.99
2016,10,20,8,15,594.0,78.0,0.85,20.5,266.0,656.11,511.44
2016,10,20,8,30,556.0,95.0,0.8,21.0,297.0,637.57,496.18
2016,10,20,8,45,664.5,86.5,0.75,21.5,358.5,712.73,546.68
2016,10,20,9,0,773.0,78.0,0.7,22.0,420.0,777.72,587.06
2016,10,20,9,15,793.5,81.0,0.9,23.0,460.5,782.72,588.77
2016,10,20,9,30,814.0,84.0,1.1,24.0,501.0,783.7,588.32
2016,10,20,9,45,825.5,87.5,1.3,25.0,535.5,773.96,580.46
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,760.36,569.93
2016,10,20,10,15,847.0,93.0,1.6,26.0,598.0,740.14,556.12
2016,10,20,10,30,857.0,95.0,1.7,26.0,626.0,716.22,538.63
2016,10,20,10,45,853.5,100.5,1.8,26.5,644.5,683.2,512.9
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,647.36,484.78
2016,10,20,11,15,854.0,107.0,1.95,27.0,676.0,609.07,455.07
2016,10,20,11,30,858.0,108.0,2.0,27.0,689.0,567.99,422.54
2016,10,20,11,45,845.5,114.5,2.05,27.0,691.0,521.03,384.82
2016,10,20,12,0,833.0,121.0,2.1,27.0,693.0,472.89,345.28
2016,10,20,12,15,831.5,120.5,2.1,27.0,689.5,422.53,302.87
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,370.81,258.53
2016,10,20,12,45,723.0,158.5,2.15,27.0,646.0,313.81,213.18
2016,10,20,13,0,616.0,197.0,2.2,27.0,606.0,268.68,178.89
2016,10,20,13,15,702.0,160.5,2.15,27.0,614.0,213.41,132.12
2016,10,20,13,30,788.0,124.0,2.1,27.0,622.0,155.65,90.3
2016,10,20,13,45,634.5,167.0,2.1,27.0,557.5,117.28,91.75
2016,10,20,14,0,481.0,210.0,2.1,27.0,493.0,133.71,105.43
2016,10,20,14,15,538.5,178.5,2.05,27.0,478.5,118.27,92.95
2016,10,20,14,30,596.0,147.0,2.0,27.0,464.0,103.15,80.72
2016,10,20,14,45,592.0,136.0,2.0,27.0,431.0,97.29,76.09
2016,10,20,15,0,588.0,125.0,2.0,27.0,398.0,91.21,71.24
2016,10,20,15,15,570.0,120.5,1.9,26.5,364.0,89.27,69.97
2016,10,20,15,30,552.0,116.0,1.8,26.0,330.0,84.2,66.03
2016,10,20,15,45,501.0,108.5,1.75,25.5,283.5,78.92,61.84
2016,10,20,16,0,450.0,101.0,1.7,25.0,237.0,73.62,57.52
2016,10,20,16,15,393.5,88.0,1.55,24.0,191.5,64.55,49.93
2016,10,20,16,30,337.0,75.0,1.4,23.0,146.0,55.34,41.96
2016,10,20,16,45,260.0,58.0,1.3,22.5,104.0,43.07,31.05
2016,10,20,17,0,183.0,41.0,1.2,22.0,62.0,30.65,19.56
2016,10,20,17,15,91.5,20.5,1.25,21.5,31.0,15.49,0.09
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
