Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,83.31,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,234.48,158.22
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,337.49,272.58
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,437.12,358.05
2016,10,21,7,45,186.0,43.0,2.9,18.0,76.0,245.68,204.07
2016,10,21,8,0,0.0,28.0,3.0,19.0,28.0,21.33,12.33
2016,10,21,8,15,0.0,34.5,3.0,19.0,34.5,26.31,16.61
2016,10,21,8,30,0.0,41.0,3.0,19.0,41.0,31.31,20.79
2016,10,21,8,45,0.0,80.5,3.0,19.5,80.5,62.53,46.77
2016,10,21,9,0,0.0,120.0,3.0,20.0,120.0,98.06,75.85
2016,10,21,9,15,0.0,85.0,3.1,20.0,85.0,65.51,48.82
2016,10,21,9,30,0.0,50.0,3.2,20.0,50.0,38.3,26.23
2016,10,21,9,45,4.0,118.5,3.3,20.5,121.0,96.48,73.99
2016,10,21,10,0,8.0,187.0,3.4,21.0,192.0,158.66,123.87
2016,10,21,10,15,4.0,144.0,3.55,20.5,146.5,116.68,89.89
2016,10,21,10,30,0.0,101.0,3.7,20.0,101.0,78.08,58.52
2016,10,21,10,45,4.5,154.5,3.9,19.5,158.0,124.15,96.09
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,169.65,132.81
2016,10,21,11,15,28.5,249.0,4.15,19.0,269.0,220.05,172.95
2016,10,21,11,30,48.0,290.0,4.2,19.0,323.0,258.63,203.09
2016,10,21,11,45,24.0,190.5,4.3,19.0,207.0,161.92,126.06
2016,10,21,12,0,0.0,91.0,4.4,19.0,91.0,70.21,52.03
2016,10,21,12,15,0.0,60.5,4.35,19.0,60.5,46.56,32.72
2016,10,21,12,30,0.0,30.0,4.3,19.0,30.0,23.02,13.37
2016,10,21,12,45,40.0,166.0,4.25,19.5,192.5,135.18,103.35
2016,10,21,13,0,80.0,302.0,4.2,20.0,355.0,226.61,173.85
2016,10,21,13,15,53.5,273.0,4.15,20.0,308.0,195.15,149.93
2016,10,21,13,30,27.0,244.0,4.1,20.0,261.0,175.69,136.08
2016,10,21,13,45,424.0,175.0,4.05,20.0,423.0,113.88,91.7
2016,10,21,14,0,821.0,106.0,4.0,20.0,585.0,86.87,69.0
2016,10,21,14,15,503.0,171.5,4.1,20.0,459.5,113.55,91.88
2016,10,21,14,30,185.0,237.0,4.2,20.0,334.0,152.76,125.27
2016,10,21,14,45,480.0,163.0,4.3,20.0,389.5,109.89,89.15
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,76.23,60.54
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,67.71,53.47
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,64.94,51.31
2016,10,21,15,45,693.5,74.0,4.7,18.5,311.0,59.95,47.15
2016,10,21,16,0,665.0,67.0,4.8,18.0,265.0,54.83,42.78
2016,10,21,16,15,608.0,60.0,4.85,17.5,216.0,49.28,37.9
2016,10,21,16,30,551.0,53.0,4.9,17.0,167.0,43.74,32.85
2016,10,21,16,45,471.0,43.0,4.95,16.5,121.0,35.62,25.32
2016,10,21,17,0,391.0,33.0,5.0,16.0,75.0,27.47,17.25
2016,10,21,17,15,195.5,16.5,4.95,15.0,37.5,13.44,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.5,140.68,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,51.0,347.46,231.31
2016,10,22,7,15,437.5,36.5,3.55,8.5,97.0,466.05,383.78
2016,10,22,7,30,551.0,47.0,3.8,9.0,143.0,578.34,483.1
2016,10,22,7,45,623.0,53.0,4.05,9.5,194.0,649.41,543.93
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,710.88,594.42
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,751.22,626.24
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,787.87,653.89
2016,10,22,8,45,815.5,70.0,4.5,10.5,393.0,811.48,669.79
2016,10,22,9,0,851.0,72.0,4.6,11.0,441.0,830.87,682.12
2016,10,22,9,15,871.0,74.5,4.6,11.5,483.5,833.56,681.02
2016,10,22,9,30,891.0,77.0,4.6,12.0,526.0,823.71,670.64
2016,10,22,9,45,913.0,75.5,4.6,12.5,563.5,815.24,661.55
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,802.54,649.46
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,779.66,630.89
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,752.92,609.13
2016,10,22,10,45,963.0,76.5,4.45,13.5,682.0,719.98,579.94
2016,10,22,11,0,972.0,76.0,4.4,14.0,704.0,683.43,547.66
2016,10,22,11,15,976.0,76.5,4.35,14.0,717.5,641.46,511.66
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,596.47,472.51
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,546.54,427.91
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,494.16,380.34
2016,10,22,12,15,984.0,75.0,4.3,15.0,739.0,439.05,330.22
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,382.2,277.7
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,322.81,222.85
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,262.33,168.32
2016,10,22,13,15,974.0,72.0,4.3,15.0,693.5,200.54,117.19
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,138.48,76.11
2016,10,22,13,45,959.0,70.5,4.35,15.0,646.5,76.57,61.34
2016,10,22,14,0,949.0,70.0,4.4,15.0,619.0,74.51,59.7
2016,10,22,14,15,937.0,68.5,4.35,15.0,585.0,72.8,58.34
2016,10,22,14,30,925.0,67.0,4.3,15.0,551.0,71.0,56.91
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.5,69.62,55.85
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,68.17,54.73
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,64.83,52.04
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,56.17,44.58
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,53.48,42.28
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,50.86,39.96
2016,10,22,16,15,698.0,50.0,3.5,13.0,225.0,46.13,35.8
2016,10,22,16,30,642.0,45.0,3.1,12.0,174.0,41.45,31.49
2016,10,22,16,45,551.5,37.0,2.75,11.5,125.5,33.99,24.42
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,26.62,16.75
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,11.88,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,142.67,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,349.07,219.47
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,467.01,383.76
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,576.93,480.68
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,634.0,528.73
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,698.49,579.23
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,737.49,607.15
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,773.03,631.03
2016,10,23,8,45,802.5,66.0,2.35,11.0,380.5,792.63,642.06
2016,10,23,9,0,832.0,69.0,2.4,12.0,427.0,808.26,649.85
2016,10,23,9,15,852.0,71.0,2.55,13.0,468.5,810.59,648.51
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,800.65,638.31
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,793.42,630.28
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,782.02,619.28
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,759.24,600.5
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,732.72,578.65
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,700.84,551.62
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,665.49,521.58
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,624.28,487.53
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,580.17,450.38
2016,10,23,11,45,955.5,77.0,3.25,18.5,716.0,531.42,407.9
2016,10,23,12,0,956.0,77.0,3.3,19.0,721.0,480.43,362.65
2016,10,23,12,15,954.5,77.0,3.3,19.0,717.5,426.65,314.74
2016,10,23,12,30,953.0,77.0,3.3,19.0,714.0,371.25,264.6
2016,10,23,12,45,948.0,77.5,3.3,19.5,702.0,313.91,212.35
2016,10,23,13,0,943.0,78.0,3.3,20.0,690.0,255.78,160.91
2016,10,23,13,15,936.0,77.0,3.25,20.0,670.0,195.75,112.71
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,135.72,74.46
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,77.55,60.95
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,76.67,60.36
2016,10,23,14,15,893.5,73.0,3.1,20.0,561.0,74.69,58.8
2016,10,23,14,30,880.0,71.0,3.0,20.0,527.0,72.61,57.16
2016,10,23,14,45,861.0,69.5,2.95,20.0,487.0,70.66,55.63
2016,10,23,15,0,842.0,68.0,2.9,20.0,447.0,62.32,48.59
2016,10,23,15,15,816.5,65.0,2.65,19.5,402.5,59.64,46.51
2016,10,23,15,30,791.0,62.0,2.4,19.0,358.0,56.94,44.36
2016,10,23,15,45,755.0,58.0,2.2,18.5,310.0,53.29,41.34
2016,10,23,16,0,719.0,54.0,2.0,18.0,262.0,49.63,38.23
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.5,44.54,33.79
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,39.47,29.2
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,32.03,22.3
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,24.67,14.66
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,11.03,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,114.21,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,288.34,164.39
2016,10,24,7,15,376.5,34.0,2.25,9.5,84.0,409.55,333.35
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,520.67,431.39
2016,10,24,7,45,559.5,52.0,2.55,11.0,175.0,589.83,489.21
2016,10,24,8,0,629.0,59.0,2.7,12.0,223.0,657.37,542.44
2016,10,24,8,15,674.0,64.5,2.6,13.0,271.5,699.43,572.21
2016,10,24,8,30,719.0,70.0,2.5,14.0,320.0,732.68,593.68
2016,10,24,8,45,752.0,73.5,2.45,15.0,365.5,756.31,607.25
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,775.94,617.37
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,781.12,618.6
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,782.19,617.01
2016,10,24,9,45,669.5,134.0,2.65,18.0,481.5,695.76,550.68
2016,10,24,10,0,510.0,186.0,2.8,19.0,469.0,596.58,472.0
2016,10,24,10,15,565.5,177.0,2.8,19.5,506.0,605.49,477.41
2016,10,24,10,30,621.0,168.0,2.8,20.0,543.0,616.66,483.22
2016,10,24,10,45,763.0,129.5,2.8,21.0,605.5,643.08,499.95
2016,10,24,11,0,905.0,91.0,2.8,22.0,668.0,650.76,501.75
2016,10,24,11,15,909.5,91.5,2.85,22.0,681.5,611.49,469.51
2016,10,24,11,30,914.0,92.0,2.9,22.0,695.0,569.34,434.57
2016,10,24,11,45,914.5,93.0,2.95,22.5,700.5,522.99,394.72
2016,10,24,12,0,915.0,94.0,3.0,23.0,706.0,474.43,352.23
2016,10,24,12,15,914.5,93.5,3.0,23.0,702.5,422.3,306.62
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,368.55,258.87
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,312.25,208.34
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,254.3,157.82
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,195.33,111.53
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,136.32,75.1
2016,10,24,13,45,897.0,83.0,3.1,24.5,614.0,81.71,63.33
2016,10,24,14,0,883.0,83.0,3.1,25.0,586.0,81.13,62.88
2016,10,24,14,15,870.0,81.0,3.0,24.5,552.5,79.25,61.56
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,70.25,54.24
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,67.93,52.42
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,65.56,50.55
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,63.0,48.61
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,60.43,46.62
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,55.81,42.82
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,51.12,38.85
2016,10,24,16,15,650.5,50.0,2.0,20.5,208.0,45.66,34.24
2016,10,24,16,30,593.0,44.0,1.9,19.0,159.0,40.22,29.43
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.5,32.42,22.25
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,24.66,14.12
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,11.04,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.5,11.0,1.5,5.5,21.5,135.78,0.0
2016,10,25,7,0,319.0,22.0,1.6,6.0,43.0,330.05,168.15
2016,10,25,7,15,440.0,31.5,1.7,6.5,88.0,458.16,371.95
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,563.49,466.44
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,633.34,524.96
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,700.62,577.87
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,740.26,607.41
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,776.36,632.89
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.5,794.83,643.55
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,809.32,650.94
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,811.6,648.89
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,801.67,638.1
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,791.0,627.46
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,776.38,614.16
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,753.42,594.29
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,726.77,570.91
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.5,692.86,541.33
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,655.92,509.33
2016,10,25,11,15,925.5,88.5,1.35,16.0,685.0,614.86,474.9
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,571.06,437.75
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,523.51,396.25
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,473.8,352.32
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,421.0,305.89
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,366.7,257.54
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,309.54,206.44
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,251.19,155.91
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,192.26,110.18
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,133.29,74.45
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,80.81,63.97
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,79.94,63.54
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.5,78.0,62.05
2016,10,25,14,30,860.0,77.0,0.4,18.0,515.0,68.95,54.44
2016,10,25,14,45,835.5,76.0,0.5,18.0,474.0,67.87,53.67
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,66.83,52.93
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,63.93,50.65
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,61.0,48.32
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.5,57.48,45.31
2016,10,25,16,0,674.0,60.0,0.8,17.0,249.0,49.84,38.58
2016,10,25,16,15,613.5,53.5,0.8,16.0,200.0,44.48,33.88
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,39.15,29.0
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,31.58,21.86
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,24.13,13.56
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,11.41,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.5,11.0,1.4,4.5,18.5,108.34,0.0
2016,10,26,7,0,251.0,22.0,1.5,5.0,37.0,271.43,116.0
2016,10,26,7,15,367.0,33.0,1.55,5.5,79.0,398.14,324.56
2016,10,26,7,30,483.0,44.0,1.6,6.0,121.0,510.34,425.38
2016,10,26,7,45,551.0,52.0,1.65,7.0,169.0,579.02,483.01
2016,10,26,8,0,619.0,60.0,1.7,8.0,217.0,646.11,535.85
2016,10,26,8,15,664.0,65.0,1.45,9.0,264.5,687.21,563.43
2016,10,26,8,30,709.0,70.0,1.2,10.0,312.0,725.26,586.4
2016,10,26,8,45,737.5,74.5,1.0,11.0,356.0,740.13,591.21
2016,10,26,9,0,766.0,79.0,0.8,12.0,400.0,757.17,596.95
2016,10,26,9,15,787.5,82.5,0.75,12.5,440.5,763.26,597.72
2016,10,26,9,30,809.0,86.0,0.7,13.0,481.0,765.29,595.75
2016,10,26,9,45,828.0,86.5,0.65,14.0,516.0,757.82,586.2
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,746.24,574.13
2016,10,26,10,15,857.5,89.0,0.7,15.5,579.0,726.07,559.39
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,702.15,540.7
2016,10,26,10,45,872.5,93.0,0.95,16.5,627.0,665.65,513.3
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,631.87,486.88
2016,10,26,11,15,881.0,96.0,1.2,17.0,660.0,593.88,456.91
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,553.12,423.83
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,507.1,385.21
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,459.21,343.91
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.5,408.87,299.96
2016,10,26,12,30,877.0,100.0,1.8,18.0,674.0,357.07,253.83
2016,10,26,12,45,875.5,98.0,1.9,18.5,663.0,302.57,204.88
2016,10,26,13,0,874.0,96.0,2.0,19.0,652.0,247.13,156.56
2016,10,26,13,15,866.5,95.0,2.0,19.0,632.5,184.79,107.6
2016,10,26,13,30,859.0,94.0,2.0,19.0,613.0,127.55,72.63
2016,10,26,13,45,847.0,93.0,2.05,19.0,586.5,78.81,62.31
2016,10,26,14,0,835.0,92.0,2.1,19.0,560.0,78.19,61.96
2016,10,26,14,15,820.5,89.5,2.1,18.5,527.0,76.51,60.78
2016,10,26,14,30,806.0,87.0,2.1,18.0,494.0,74.82,59.59
2016,10,26,14,45,781.0,85.5,2.15,18.0,454.5,73.63,58.71
2016,10,26,15,0,756.0,84.0,2.2,18.0,415.0,72.49,57.88
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.5,64.15,50.86
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,61.27,48.57
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,57.74,45.53
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,54.28,42.47
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,48.43,37.32
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,42.6,31.97
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,33.63,23.59
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,24.72,13.61
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,0.85,8.5,7.5,5.9,0.0
2016,10,27,7,0,0.0,15.0,0.9,9.0,15.0,11.44,0.0
2016,10,27,7,15,0.0,33.5,1.1,9.5,33.5,31.54,20.31
2016,10,27,7,30,0.0,52.0,1.3,10.0,52.0,50.1,37.12
2016,10,27,7,45,9.0,72.0,1.55,10.5,74.0,76.79,60.85
2016,10,27,8,0,18.0,92.0,1.8,11.0,96.0,102.43,83.39
2016,10,27,8,15,26.0,110.5,1.85,11.5,118.0,138.94,114.62
2016,10,27,8,30,34.0,129.0,1.9,12.0,140.0,161.68,133.65
2016,10,27,8,45,178.5,144.0,2.0,12.5,216.5,311.12,261.07
2016,10,27,9,0,323.0,159.0,2.1,13.0,293.0,458.15,379.71
2016,10,27,9,15,257.5,185.5,2.3,13.5,299.0,424.17,348.77
2016,10,27,9,30,192.0,212.0,2.5,14.0,305.0,372.27,304.91
2016,10,27,9,45,204.5,227.5,2.75,15.0,333.0,386.96,315.09
2016,10,27,10,0,217.0,243.0,3.0,16.0,361.0,399.79,323.29
2016,10,27,10,15,285.0,244.5,3.25,16.5,408.0,451.03,362.75
2016,10,27,10,30,353.0,246.0,3.5,17.0,455.0,481.16,385.08
2016,10,27,10,45,546.0,194.0,3.8,17.5,529.5,549.76,437.91
2016,10,27,11,0,739.0,142.0,4.1,18.0,604.0,596.23,471.65
2016,10,27,11,15,452.5,224.5,4.2,18.5,509.0,463.74,365.34
2016,10,27,11,30,166.0,307.0,4.3,19.0,414.0,339.36,266.27
2016,10,27,11,45,327.0,273.5,4.4,20.0,486.5,378.42,294.07
2016,10,27,12,0,488.0,240.0,4.5,21.0,559.0,399.91,305.13
2016,10,27,12,15,279.0,266.0,4.45,21.0,448.5,305.69,232.58
2016,10,27,12,30,70.0,292.0,4.4,21.0,338.0,235.16,181.12
2016,10,27,12,45,74.5,289.0,4.4,21.5,337.0,224.9,172.19
2016,10,27,13,0,79.0,286.0,4.4,22.0,336.0,213.93,162.76
2016,10,27,13,15,76.5,276.5,4.35,22.0,324.0,197.59,150.16
2016,10,27,13,30,74.0,267.0,4.3,22.0,312.0,181.67,138.81
2016,10,27,13,45,40.5,225.5,4.25,22.0,250.0,150.92,122.17
2016,10,27,14,0,7.0,184.0,4.2,22.0,188.0,132.52,107.03
2016,10,27,14,15,3.5,160.0,4.1,21.5,162.0,116.69,94.13
2016,10,27,14,30,0.0,136.0,4.0,21.0,136.0,100.48,80.78
2016,10,27,14,45,1.0,140.0,3.9,21.0,140.5,102.49,82.7
2016,10,27,15,0,2.0,144.0,3.8,21.0,145.0,104.19,84.36
2016,10,27,15,15,1.0,128.5,3.55,20.5,129.0,93.43,75.49
2016,10,27,15,30,0.0,113.0,3.3,20.0,113.0,82.56,66.41
2016,10,27,15,45,0.0,96.0,3.05,20.0,96.0,70.62,56.15
2016,10,27,16,0,0.0,79.0,2.8,20.0,79.0,58.57,45.64
2016,10,27,16,15,0.0,62.5,2.55,19.5,62.5,46.72,35.25
2016,10,27,16,30,0.0,46.0,2.3,19.0,46.0,34.76,24.58
2016,10,27,16,45,0.0,31.0,2.1,18.5,31.0,23.7,14.57
2016,10,27,17,0,0.0,16.0,1.9,18.0,16.0,12.18,3.37
2016,10,27,17,15,0.0,8.0,1.85,17.5,8.0,6.29,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,83.98,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,216.72,35.91
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,351.12,276.85
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,467.32,380.87
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.5,546.31,446.72
2016,10,28,8,0,597.0,60.0,1.8,14.0,207.0,623.44,507.77
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.5,666.21,539.84
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,705.96,568.25
2016,10,28,8,45,728.0,73.0,1.95,16.0,345.0,725.43,579.57
2016,10,28,9,0,766.0,75.0,2.0,17.0,390.0,747.31,592.27
2016,10,28,9,15,788.0,78.0,1.95,17.5,430.0,753.13,593.36
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,754.93,591.67
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,747.59,583.56
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,736.19,572.81
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,716.11,555.7
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,686.73,531.08
2016,10,28,10,45,875.0,88.0,1.7,20.5,615.5,656.84,506.09
2016,10,28,11,0,882.0,89.0,1.7,21.0,636.0,623.72,478.34
2016,10,28,11,15,886.5,89.5,1.65,21.0,649.0,585.59,447.02
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,544.66,412.89
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,499.24,373.84
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,451.7,332.34
2016,10,28,12,15,890.5,91.0,1.4,22.0,668.0,401.12,288.15
2016,10,28,12,30,889.0,91.0,1.3,22.0,665.0,349.06,242.13
2016,10,28,12,45,884.5,91.0,1.25,22.5,653.5,294.98,194.35
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,240.16,147.7
2016,10,28,13,15,873.0,89.5,1.1,23.0,623.0,183.49,104.68
2016,10,28,13,30,866.0,88.0,1.0,23.0,604.0,126.91,72.16
2016,10,28,13,45,855.5,87.0,0.9,23.0,577.5,75.16,58.19
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,74.48,57.81
2016,10,28,14,15,830.0,84.0,0.75,23.0,518.5,73.03,56.71
2016,10,28,14,30,815.0,82.0,0.7,23.0,486.0,71.57,55.62
2016,10,28,14,45,794.0,79.0,0.65,23.0,447.0,69.27,53.81
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,66.95,51.97
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,64.1,49.79
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,61.25,47.55
2016,10,28,15,45,675.0,64.0,0.5,22.0,275.0,52.65,40.2
2016,10,28,16,0,634.0,59.0,0.5,22.0,229.0,48.69,36.75
2016,10,28,16,15,571.0,52.5,0.55,21.0,182.0,43.37,32.14
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,38.11,27.36
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,29.8,19.62
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,21.55,9.61
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,10.23,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,62.49,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,170.17,0.0
2016,10,29,7,15,249.0,34.5,1.2,10.5,65.0,299.06,235.83
2016,10,29,7,30,359.0,49.0,1.4,11.0,103.0,406.53,334.78
2016,10,29,7,45,438.0,59.0,1.6,12.0,148.5,486.36,402.12
2016,10,29,8,0,517.0,69.0,1.8,13.0,194.0,564.48,464.78
2016,10,29,8,15,566.0,76.0,1.9,13.5,239.5,611.63,501.24
2016,10,29,8,30,615.0,83.0,2.0,14.0,285.0,655.66,533.88
2016,10,29,8,45,659.0,86.0,2.15,15.0,330.0,687.26,555.35
2016,10,29,9,0,703.0,89.0,2.3,16.0,375.0,714.96,573.31
2016,10,29,9,15,727.0,92.5,2.45,16.5,414.5,722.96,577.46
2016,10,29,9,30,751.0,96.0,2.6,17.0,454.0,727.09,578.86
2016,10,29,9,45,794.0,90.0,2.8,18.0,492.5,727.61,576.82
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,727.24,574.19
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,707.23,557.07
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,683.54,536.41
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,648.63,506.53
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,616.06,477.89
2016,10,29,11,15,876.5,91.0,3.3,22.5,640.0,578.82,445.86
2016,10,29,11,30,881.0,92.0,3.3,23.0,653.0,538.78,411.09
2016,10,29,11,45,881.0,92.5,3.3,23.5,658.0,493.59,371.73
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,446.36,329.97
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,396.54,285.95
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,345.2,240.09
2016,10,29,12,45,878.5,91.0,3.15,24.5,645.5,291.2,191.86
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,236.15,144.65
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,180.13,102.18
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,124.11,70.49
2016,10,29,13,45,855.5,85.0,3.0,25.0,572.0,73.88,56.76
2016,10,29,14,0,846.0,83.0,3.0,25.0,546.0,72.52,55.77
2016,10,29,14,15,832.0,81.0,2.9,25.0,513.5,71.04,54.65
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,69.55,53.52
2016,10,29,14,45,798.5,76.0,2.75,25.0,442.5,67.22,51.69
2016,10,29,15,0,779.0,73.0,2.7,25.0,404.0,64.86,49.83
2016,10,29,15,15,751.0,69.5,2.5,24.5,361.0,61.96,47.58
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,59.03,45.28
2016,10,29,15,45,682.0,61.5,2.1,23.5,272.0,55.14,42.07
2016,10,29,16,0,641.0,57.0,1.9,23.0,226.0,47.29,35.35
2016,10,29,16,15,577.5,50.5,1.8,22.0,179.0,41.91,30.68
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,36.58,25.85
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,28.2,18.11
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,19.89,7.66
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,9.44,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,14.0,85.8,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,28.0,216.22,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,67.5,355.86,274.2
2016,10,30,7,30,450.0,41.0,1.3,13.0,107.0,473.05,382.53
2016,10,30,7,45,525.0,48.5,1.5,14.0,153.0,545.64,443.52
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,616.85,499.95
2016,10,30,8,15,647.5,61.5,1.65,15.5,246.0,660.05,531.83
2016,10,30,8,30,695.0,67.0,1.6,16.0,293.0,700.32,559.82
2016,10,30,8,45,727.5,70.5,1.6,17.0,337.0,717.21,568.88
2016,10,30,9,0,760.0,74.0,1.6,18.0,381.0,736.14,579.06
2016,10,30,9,15,782.5,77.0,1.7,19.0,421.0,742.36,580.67
2016,10,30,9,30,805.0,80.0,1.8,20.0,461.0,744.57,579.47
2016,10,30,9,45,824.5,81.5,1.95,21.0,496.0,738.62,572.91
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,728.57,563.55
2016,10,30,10,15,620.0,156.5,2.25,22.5,495.0,619.65,480.16
2016,10,30,10,30,396.0,230.0,2.4,23.0,459.0,491.29,381.49
2016,10,30,10,45,638.5,159.5,2.55,24.0,543.5,577.89,445.6
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,617.84,472.02
2016,10,30,11,15,715.5,148.0,2.75,25.0,592.0,543.68,413.4
2016,10,30,11,30,550.0,207.0,2.8,25.0,556.0,465.48,352.77
2016,10,30,11,45,530.0,216.5,2.85,25.5,554.5,429.71,322.76
2016,10,30,12,0,510.0,226.0,2.9,26.0,553.0,394.03,292.34
2016,10,30,12,15,700.0,158.5,2.95,26.0,605.0,378.87,273.59
2016,10,30,12,30,890.0,91.0,3.0,26.0,657.0,344.67,237.13
2016,10,30,12,45,729.5,142.5,3.05,26.0,601.5,283.3,189.75
2016,10,30,13,0,569.0,194.0,3.1,26.0,546.0,238.7,158.69
2016,10,30,13,15,389.5,232.0,3.05,26.0,470.0,201.8,138.27
2016,10,30,13,30,210.0,270.0,3.0,26.0,394.0,185.03,135.75
2016,10,30,13,45,257.0,250.5,2.95,26.0,395.0,156.0,124.33
2016,10,30,14,0,304.0,231.0,2.9,26.0,396.0,147.36,117.51
2016,10,30,14,15,399.5,196.0,2.7,25.5,399.0,130.98,104.44
2016,10,30,14,30,495.0,161.0,2.5,25.0,402.0,109.2,86.75
2016,10,30,14,45,581.5,126.0,2.4,25.0,387.0,92.18,72.71
2016,10,30,15,0,668.0,91.0,2.3,25.0,372.0,70.43,54.54
2016,10,30,15,15,689.5,79.5,2.1,24.5,342.5,63.35,48.77
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,60.45,46.49
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,51.89,39.28
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,47.92,35.89
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,42.18,30.9
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,36.49,25.74
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,28.14,17.98
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,19.87,6.7
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,9.44,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
