Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,39.47,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,118.45,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,249.2,190.24
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,351.33,287.74
2016,10,31,7,45,359.5,66.0,2.5,15.0,137.5,425.12,351.76
2016,10,31,8,0,433.0,79.0,2.8,16.0,181.0,498.97,412.31
2016,10,31,8,15,485.0,88.0,2.85,16.5,225.5,548.15,451.13
2016,10,31,8,30,537.0,97.0,2.9,17.0,270.0,601.18,491.31
2016,10,31,8,45,578.5,103.0,2.95,17.5,313.5,635.22,515.6
2016,10,31,9,0,620.0,109.0,3.0,18.0,357.0,665.32,536.3
2016,10,31,9,15,647.0,114.0,2.9,18.5,396.0,678.6,543.37
2016,10,31,9,30,674.0,119.0,2.8,19.0,435.0,687.93,547.35
2016,10,31,9,45,697.0,122.0,2.7,19.5,469.5,688.01,543.98
2016,10,31,10,0,720.0,125.0,2.6,20.0,504.0,684.04,537.57
2016,10,31,10,15,733.5,127.5,2.5,20.0,531.0,668.75,523.77
2016,10,31,10,30,747.0,130.0,2.4,20.0,558.0,649.84,507.22
2016,10,31,10,45,753.5,133.0,2.3,20.5,578.0,623.4,483.96
2016,10,31,11,0,760.0,136.0,2.2,21.0,598.0,593.87,458.22
2016,10,31,11,15,765.0,137.0,2.1,21.0,610.5,558.72,428.84
2016,10,31,11,30,770.0,138.0,2.0,21.0,623.0,520.93,396.9
2016,10,31,11,45,763.0,142.5,1.9,21.5,626.0,478.17,359.9
2016,10,31,12,0,756.0,147.0,1.8,22.0,629.0,434.04,321.29
2016,10,31,12,15,396.0,203.0,1.7,22.0,455.5,300.88,222.98
2016,10,31,12,30,36.0,259.0,1.6,22.0,282.0,201.59,154.09
2016,10,31,12,45,396.5,198.0,1.5,22.0,442.0,238.66,169.63
2016,10,31,13,0,757.0,137.0,1.4,22.0,602.0,234.48,149.21
2016,10,31,13,15,664.5,157.0,1.4,22.0,556.5,186.13,116.51
2016,10,31,13,30,572.0,177.0,1.4,22.0,511.0,145.64,97.35
2016,10,31,13,45,623.0,160.0,1.4,22.0,508.5,110.62,88.32
2016,10,31,14,0,674.0,143.0,1.4,22.0,506.0,101.86,81.2
2016,10,31,14,15,655.0,138.5,1.45,22.0,473.5,99.7,79.57
2016,10,31,14,30,636.0,134.0,1.5,22.0,441.0,97.58,77.98
2016,10,31,14,45,526.5,139.5,1.6,22.0,379.5,97.59,78.19
2016,10,31,15,0,417.0,145.0,1.7,22.0,318.0,99.63,80.13
2016,10,31,15,15,370.5,140.5,1.75,21.5,282.0,96.82,78.07
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,94.79,76.64
2016,10,31,15,45,284.5,120.5,1.85,21.0,207.0,84.54,67.89
2016,10,31,16,0,245.0,105.0,1.9,21.0,168.0,74.09,58.79
2016,10,31,16,15,201.5,86.0,1.8,20.0,130.5,61.27,47.64
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,48.19,35.98
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,33.53,22.51
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,18.71,4.88
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,9.83,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,4.5,0.9,10.5,4.5,3.54,0.0
2016,11,1,7,0,0.0,9.0,1.0,11.0,9.0,7.08,0.0
2016,11,1,7,15,4.0,28.5,1.05,11.5,29.0,30.28,17.96
2016,11,1,7,30,8.0,48.0,1.1,12.0,49.0,54.71,40.63
2016,11,1,7,45,23.5,69.0,1.2,12.5,74.0,100.24,80.4
2016,11,1,8,0,39.0,90.0,1.3,13.0,99.0,134.42,110.18
2016,11,1,8,15,56.5,108.5,1.3,13.5,124.5,165.08,136.43
2016,11,1,8,30,74.0,127.0,1.3,14.0,150.0,195.1,161.48
2016,11,1,8,45,75.5,148.5,1.35,14.5,175.5,215.22,177.25
2016,11,1,9,0,77.0,170.0,1.4,15.0,201.0,234.24,191.82
2016,11,1,9,15,40.0,163.0,1.45,15.5,179.0,187.4,151.76
2016,11,1,9,30,3.0,156.0,1.5,16.0,157.0,132.47,105.11
2016,11,1,9,45,6.0,167.5,1.55,16.5,170.5,143.03,113.52
2016,11,1,10,0,9.0,179.0,1.6,17.0,184.0,153.36,121.5
2016,11,1,10,15,4.5,163.5,1.65,17.0,166.0,134.28,105.62
2016,11,1,10,30,0.0,148.0,1.7,17.0,148.0,116.83,91.16
2016,11,1,10,45,6.5,179.5,1.8,17.5,183.5,146.31,114.93
2016,11,1,11,0,13.0,211.0,1.9,18.0,219.0,174.66,137.33
2016,11,1,11,15,13.0,215.5,1.95,18.0,223.5,176.1,138.22
2016,11,1,11,30,13.0,220.0,2.0,18.0,228.0,177.47,139.15
2016,11,1,11,45,25.0,240.5,2.05,18.5,256.5,196.39,153.71
2016,11,1,12,0,37.0,261.0,2.1,19.0,285.0,215.79,168.31
2016,11,1,12,15,36.5,260.0,2.1,19.0,283.5,208.62,162.29
2016,11,1,12,30,36.0,259.0,2.1,19.0,282.0,201.4,156.35
2016,11,1,12,45,52.0,265.0,2.15,19.5,297.0,202.48,156.12
2016,11,1,13,0,68.0,271.0,2.2,20.0,312.0,200.91,153.76
2016,11,1,13,15,61.5,259.5,2.2,20.0,296.0,183.99,140.94
2016,11,1,13,30,55.0,248.0,2.2,20.0,280.0,168.13,129.69
2016,11,1,13,45,39.0,225.5,2.2,20.0,248.0,150.21,122.43
2016,11,1,14,0,23.0,203.0,2.2,20.0,216.0,143.77,117.28
2016,11,1,14,15,17.0,186.0,2.2,20.0,195.5,132.55,108.09
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,121.16,98.71
2016,11,1,14,45,6.5,154.0,2.2,20.0,157.5,110.88,90.21
2016,11,1,15,0,2.0,139.0,2.2,20.0,140.0,100.49,81.55
2016,11,1,15,15,1.0,123.5,2.1,19.5,124.0,89.73,72.63
2016,11,1,15,30,0.0,108.0,2.0,19.0,108.0,78.85,63.49
2016,11,1,15,45,0.0,91.0,1.9,19.0,91.0,66.92,53.14
2016,11,1,16,0,0.0,74.0,1.8,19.0,74.0,54.86,42.54
2016,11,1,16,15,0.0,57.5,1.6,18.5,57.5,43.01,32.05
2016,11,1,16,30,0.0,41.0,1.4,18.0,41.0,31.04,21.3
2016,11,1,16,45,0.0,26.5,1.2,17.5,26.5,20.24,11.37
2016,11,1,17,0,0.0,12.0,1.0,17.0,12.0,9.12,0.0
2016,11,1,17,15,0.0,6.0,1.0,16.5,6.0,4.72,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,11.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,12.0,19.0,84.41,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.5,54.5,256.08,189.39
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,363.81,296.89
2016,11,2,7,45,395.5,57.5,1.8,14.0,133.5,442.79,364.63
2016,11,2,8,0,477.0,68.0,2.0,15.0,177.0,522.55,429.4
2016,11,2,8,15,529.0,76.0,2.0,15.5,222.0,572.94,468.61
2016,11,2,8,30,581.0,84.0,2.0,16.0,267.0,620.26,503.7
2016,11,2,8,45,622.5,88.5,2.0,17.0,310.0,651.55,524.4
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,679.03,541.54
2016,11,2,9,15,689.5,97.5,2.0,18.5,392.0,689.75,546.95
2016,11,2,9,30,715.0,102.0,2.0,19.0,431.0,696.61,549.57
2016,11,2,9,45,735.0,104.5,2.0,20.0,464.5,693.05,543.6
2016,11,2,10,0,755.0,107.0,2.0,21.0,498.0,685.61,534.16
2016,11,2,10,15,768.0,109.0,1.85,21.5,525.5,668.79,517.93
2016,11,2,10,30,781.0,111.0,1.7,22.0,553.0,646.11,497.48
2016,11,2,10,45,790.0,112.5,1.6,23.0,573.0,619.82,473.63
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,590.26,447.23
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,554.9,416.91
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,516.83,384.18
2016,11,2,11,45,812.0,116.0,1.05,25.5,623.0,474.44,347.75
2016,11,2,12,0,815.0,116.0,0.9,26.0,628.0,429.9,309.1
2016,11,2,12,15,813.5,116.0,0.8,26.0,625.0,381.81,268.08
2016,11,2,12,30,812.0,116.0,0.7,26.0,622.0,332.41,225.56
2016,11,2,12,45,801.0,118.0,0.6,26.0,610.0,281.19,182.23
2016,11,2,13,0,790.0,120.0,0.5,26.0,598.0,230.08,140.85
2016,11,2,13,15,782.0,118.0,0.5,26.0,579.5,176.84,102.62
2016,11,2,13,30,774.0,116.0,0.5,26.0,561.0,117.33,69.65
2016,11,2,13,45,762.0,114.0,0.55,26.0,535.0,84.55,65.3
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,83.63,64.75
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,81.66,63.25
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,79.69,61.76
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.5,77.28,59.9
2016,11,2,15,0,668.0,97.0,0.7,26.0,370.0,74.87,58.04
2016,11,2,15,15,634.5,91.5,0.65,25.5,328.0,71.22,55.21
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,67.57,52.32
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,61.87,47.61
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,56.1,42.69
2016,11,2,16,15,445.0,60.0,0.65,23.0,154.0,48.45,36.05
2016,11,2,16,30,376.0,50.0,0.7,22.0,110.0,40.75,29.11
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.5,29.44,18.58
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,16.8,0.84
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,8.65,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,115.59,0.0
2016,11,3,7,15,260.0,27.0,1.3,13.5,55.0,294.07,211.43
2016,11,3,7,30,387.0,40.0,1.5,14.0,91.0,414.33,333.99
2016,11,3,7,45,461.0,49.0,1.75,15.0,134.5,486.74,396.64
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,557.93,454.54
2016,11,3,8,15,521.0,71.5,2.0,16.5,210.0,559.56,456.25
2016,11,3,8,30,507.0,85.0,2.0,17.0,242.0,558.48,454.95
2016,11,3,8,45,479.0,105.5,2.0,17.5,271.5,544.16,442.46
2016,11,3,9,0,451.0,126.0,2.0,18.0,301.0,535.1,432.79
2016,11,3,9,15,522.5,124.0,2.15,19.0,347.0,576.51,462.85
2016,11,3,9,30,594.0,122.0,2.3,20.0,393.0,622.86,495.03
2016,11,3,9,45,681.0,110.0,2.5,21.0,443.5,656.58,517.89
2016,11,3,10,0,768.0,98.0,2.7,22.0,494.0,679.68,532.45
2016,11,3,10,15,780.5,100.5,2.7,22.5,520.5,663.57,517.24
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,643.82,499.47
2016,11,3,10,45,802.0,104.0,2.75,23.5,567.5,616.79,476.39
2016,11,3,11,0,811.0,105.0,2.8,24.0,588.0,586.52,450.54
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.5,550.92,420.78
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,512.59,388.31
2016,11,3,11,45,823.5,107.0,2.7,24.5,618.0,469.7,351.06
2016,11,3,12,0,826.0,107.0,2.7,25.0,623.0,424.68,311.41
2016,11,3,12,15,825.0,106.5,2.65,25.0,620.0,376.1,268.86
2016,11,3,12,30,824.0,106.0,2.6,25.0,617.0,326.14,224.73
2016,11,3,12,45,804.0,112.0,2.55,25.5,603.0,275.57,180.71
2016,11,3,13,0,784.0,118.0,2.5,26.0,589.0,225.9,139.69
2016,11,3,13,15,776.0,116.5,2.45,26.0,570.5,173.49,101.49
2016,11,3,13,30,768.0,115.0,2.4,26.0,552.0,114.83,68.93
2016,11,3,13,45,758.0,112.0,2.4,26.0,527.0,83.31,64.48
2016,11,3,14,0,748.0,109.0,2.4,26.0,502.0,81.76,63.34
2016,11,3,14,15,730.0,105.5,2.3,26.0,470.0,79.73,61.78
2016,11,3,14,30,712.0,102.0,2.2,26.0,438.0,77.71,60.23
2016,11,3,14,45,563.0,121.0,2.15,26.0,373.0,88.98,69.84
2016,11,3,15,0,414.0,140.0,2.1,26.0,308.0,96.72,76.49
2016,11,3,15,15,504.5,112.0,1.9,25.5,293.5,81.06,63.58
2016,11,3,15,30,595.0,84.0,1.7,25.0,279.0,66.08,51.09
2016,11,3,15,45,548.0,76.5,1.5,24.5,235.5,60.68,46.61
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,55.26,41.96
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,47.99,35.62
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,40.71,29.02
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,27.05,16.5
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.0,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,8.26,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,110.5,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,291.39,204.86
2016,11,4,7,30,395.0,40.0,3.7,13.0,91.0,419.3,342.25
2016,11,4,7,45,496.5,46.5,3.8,13.5,138.0,511.33,422.96
2016,11,4,8,0,598.0,53.0,3.9,14.0,185.0,601.74,497.78
2016,11,4,8,15,650.0,58.5,4.0,14.5,232.0,647.89,534.84
2016,11,4,8,30,702.0,64.0,4.1,15.0,279.0,685.1,563.21
2016,11,4,8,45,747.5,65.5,4.25,15.5,325.0,715.68,585.48
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,741.96,603.95
2016,11,4,9,15,816.5,69.5,4.35,16.0,411.5,747.68,606.56
2016,11,4,9,30,840.0,72.0,4.3,16.0,452.0,749.33,606.14
2016,11,4,9,45,868.5,70.0,4.3,16.5,489.0,738.11,595.24
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,730.12,586.97
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.5,709.91,569.89
2016,11,4,10,30,920.0,71.0,4.1,17.0,583.0,685.91,548.73
2016,11,4,10,45,929.0,71.5,4.05,17.5,604.5,655.56,521.61
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,621.72,491.45
2016,11,4,11,15,942.5,72.5,3.95,18.0,639.5,582.06,457.19
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,539.48,419.87
2016,11,4,11,45,950.0,72.5,3.85,18.5,658.5,492.56,377.54
2016,11,4,12,0,953.0,72.0,3.8,19.0,664.0,443.23,332.42
2016,11,4,12,15,952.5,72.0,3.7,19.0,661.0,390.9,284.7
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,336.87,235.08
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,280.18,183.44
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,222.31,133.43
2016,11,4,13,15,945.0,68.0,3.4,20.0,617.0,163.21,89.36
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,103.97,58.83
2016,11,4,13,45,931.0,65.5,3.25,20.0,572.0,70.56,55.25
2016,11,4,14,0,923.0,64.0,3.2,20.0,546.0,68.94,53.99
2016,11,4,14,15,910.0,62.5,3.1,19.5,512.5,67.12,52.65
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,65.22,51.24
2016,11,4,14,45,879.0,58.5,2.95,19.0,440.0,62.42,48.94
2016,11,4,15,0,861.0,56.0,2.9,19.0,401.0,59.52,46.53
2016,11,4,15,15,833.5,53.5,2.7,18.5,357.0,56.36,43.97
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,53.1,41.26
2016,11,4,15,45,765.5,47.5,2.35,18.0,266.0,44.98,34.13
2016,11,4,16,0,725.0,44.0,2.2,18.0,219.0,41.46,30.94
2016,11,4,16,15,659.5,39.0,1.95,17.0,171.0,36.5,26.47
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,31.63,21.89
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,23.95,14.27
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,16.45,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,7.08,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,111.0,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,222.0,13.0,1.5,5.0,19.0,183.51,0.0
2016,11,5,7,15,370.5,23.0,1.6,5.5,58.5,360.11,246.79
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,499.52,408.89
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.5,575.05,476.68
2016,11,5,8,0,677.0,46.0,2.0,8.0,193.0,648.25,537.17
2016,11,5,8,15,725.0,50.5,1.95,8.5,241.0,690.84,570.42
2016,11,5,8,30,773.0,55.0,1.9,9.0,289.0,730.02,598.99
2016,11,5,8,45,804.5,58.0,1.85,10.0,334.0,750.1,610.63
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,766.27,618.71
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,762.41,611.92
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,762.59,608.13
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.5,752.99,596.63
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,739.43,582.55
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,718.05,563.5
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,692.93,540.5
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,661.08,512.03
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,625.87,480.86
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,585.6,446.2
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,542.42,408.84
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,494.96,367.62
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,445.19,323.9
2016,11,5,12,15,955.5,75.0,0.25,17.0,661.5,392.29,278.56
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,337.8,231.04
2016,11,5,12,45,951.5,74.0,0.35,17.0,647.0,280.92,181.66
2016,11,5,13,0,949.0,73.0,0.4,17.0,636.0,223.06,133.46
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.5,163.97,90.45
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,104.81,60.81
2016,11,5,13,45,925.0,70.0,0.55,17.5,570.0,73.36,58.14
2016,11,5,14,0,914.0,69.0,0.6,18.0,543.0,72.04,57.08
2016,11,5,14,15,900.0,67.5,0.6,17.5,509.5,70.25,55.77
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,68.36,54.38
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,65.9,52.38
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,57.84,45.46
2016,11,5,15,15,814.0,59.0,0.55,17.0,353.0,54.99,43.07
2016,11,5,15,30,785.0,56.0,0.5,17.0,309.0,52.12,40.61
2016,11,5,15,45,741.5,52.0,0.5,17.0,261.5,48.28,37.23
2016,11,5,16,0,698.0,48.0,0.5,17.0,214.0,44.47,33.76
2016,11,5,16,15,629.0,42.0,0.55,16.0,166.5,38.79,28.63
2016,11,5,16,30,560.0,36.0,0.6,15.0,119.0,33.18,23.33
2016,11,5,16,45,437.5,27.0,0.65,14.0,76.5,24.71,14.82
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,16.38,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,7.08,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.5,6.0,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,231.0,12.0,1.7,4.0,17.0,189.09,0.0
2016,11,6,7,15,383.0,21.5,1.85,4.5,56.5,366.13,238.51
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,509.04,417.42
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,585.23,487.34
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,659.17,549.38
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.5,700.29,581.47
2016,11,6,8,30,794.0,50.0,2.1,8.0,288.0,738.11,608.71
2016,11,6,8,45,827.0,52.5,1.95,9.0,333.5,750.28,613.81
2016,11,6,9,0,860.0,55.0,1.8,10.0,379.0,766.86,621.53
2016,11,6,9,15,881.0,57.0,1.85,11.0,419.5,769.41,620.18
2016,11,6,9,30,902.0,59.0,1.9,12.0,460.0,768.03,615.98
2016,11,6,9,45,919.0,60.0,2.0,13.5,495.5,758.33,605.06
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,744.58,591.38
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.5,721.92,572.09
2016,11,6,10,30,956.0,63.0,2.0,16.0,588.0,695.5,548.61
2016,11,6,10,45,963.0,64.0,2.0,16.5,609.0,663.5,521.05
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,628.04,490.47
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,586.86,454.78
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,542.76,416.17
2016,11,6,11,45,978.0,66.0,1.85,18.5,661.0,494.36,373.47
2016,11,6,12,0,979.0,66.0,1.8,19.0,666.0,443.65,328.04
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.5,390.16,280.18
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,334.97,230.36
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,277.64,179.38
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,219.39,130.15
2016,11,6,13,15,962.5,65.0,1.65,19.0,617.0,159.45,86.27
2016,11,6,13,30,956.0,64.0,1.6,19.0,598.0,99.43,56.57
2016,11,6,13,45,946.5,63.0,1.55,19.5,571.0,69.08,54.1
2016,11,6,14,0,937.0,62.0,1.5,20.0,544.0,67.73,52.97
2016,11,6,14,15,923.0,60.5,1.45,19.5,510.5,65.85,51.58
2016,11,6,14,30,909.0,59.0,1.4,19.0,477.0,63.89,50.11
2016,11,6,14,45,889.5,57.0,1.4,19.0,437.0,61.38,48.06
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,58.77,45.91
2016,11,6,15,15,841.5,52.5,1.25,18.5,353.0,55.57,43.3
2016,11,6,15,30,813.0,50.0,1.1,18.0,309.0,52.27,40.55
2016,11,6,15,45,770.5,46.5,1.0,18.0,261.5,44.2,33.46
2016,11,6,16,0,728.0,43.0,0.9,18.0,214.0,40.63,30.21
2016,11,6,16,15,659.5,38.0,0.9,17.0,166.0,35.63,25.69
2016,11,6,16,30,591.0,33.0,0.9,16.0,118.0,30.74,21.04
2016,11,6,16,45,465.5,24.5,0.95,15.0,75.5,22.58,12.79
2016,11,6,17,0,340.0,16.0,1.0,14.0,33.0,14.59,0.0
2016,11,6,17,15,170.0,8.0,1.0,13.5,16.5,6.29,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,88.0,5.5,1.95,5.0,7.0,0.0,0.0
2016,11,7,7,0,176.0,11.0,2.1,5.0,14.0,145.03,0.0
2016,11,7,7,15,329.0,21.0,2.25,5.5,51.0,329.86,199.43
2016,11,7,7,30,482.0,31.0,2.4,6.0,88.0,464.51,380.99
2016,11,7,7,45,564.5,37.5,2.55,7.0,134.0,541.81,452.54
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,617.14,516.05
2016,11,7,8,15,696.5,48.5,2.75,8.5,226.5,660.62,551.65
2016,11,7,8,30,746.0,53.0,2.8,9.0,273.0,700.84,582.7
2016,11,7,8,45,778.5,56.0,2.85,10.0,317.0,721.78,596.37
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,738.93,606.47
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,735.91,601.75
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,736.95,600.17
2016,11,7,9,45,872.0,65.5,2.9,12.5,475.5,727.94,591.02
2016,11,7,10,0,888.0,67.0,2.9,13.0,510.0,715.08,579.18
2016,11,7,10,15,899.5,68.5,2.8,13.5,538.0,695.22,560.89
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,671.63,538.89
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.0,641.35,511.82
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,607.71,481.83
2016,11,7,11,15,930.5,72.5,2.55,15.0,621.5,568.73,448.08
2016,11,7,11,30,935.0,73.0,2.5,15.0,635.0,526.87,411.29
2016,11,7,11,45,937.5,73.5,2.45,15.5,640.0,481.4,370.06
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,433.55,326.07
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,382.07,279.05
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,328.91,230.14
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.5,273.06,179.34
2016,11,7,13,0,934.0,72.0,2.3,17.0,619.0,216.25,130.49
2016,11,7,13,15,928.5,71.0,2.25,17.0,600.0,158.35,87.86
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,100.28,59.26
2016,11,7,13,45,913.5,69.0,2.2,17.5,555.0,72.3,57.36
2016,11,7,14,0,904.0,68.0,2.2,18.0,529.0,71.02,56.27
2016,11,7,14,15,890.0,66.0,2.15,17.5,496.0,68.88,54.65
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,66.65,52.95
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.5,64.21,50.94
2016,11,7,15,0,836.0,60.0,2.1,17.0,386.0,56.21,44.04
2016,11,7,15,15,806.5,57.0,1.9,16.5,342.0,53.32,41.69
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,50.42,39.26
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,46.55,35.89
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,42.7,32.42
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,36.99,27.2
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,31.34,21.81
2016,11,7,16,45,413.0,25.0,1.05,12.0,70.0,22.83,12.98
2016,11,7,17,0,281.0,16.0,1.0,11.0,29.0,14.49,0.0
2016,11,7,17,15,140.5,8.0,1.0,10.5,14.5,6.29,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.5,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,173.0,10.0,1.0,5.0,13.0,141.44,0.0
2016,11,8,7,15,331.5,20.0,1.1,6.0,49.5,318.17,171.75
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,468.36,377.04
2016,11,8,7,45,392.0,50.5,1.3,8.0,108.5,424.2,352.63
2016,11,8,8,0,294.0,71.0,1.4,9.0,131.0,366.47,308.68
2016,11,8,8,15,320.0,85.0,1.5,9.5,165.5,399.79,337.73
2016,11,8,8,30,346.0,99.0,1.6,10.0,200.0,431.45,363.36
2016,11,8,8,45,453.5,98.5,1.7,11.0,252.5,508.29,424.64
2016,11,8,9,0,561.0,98.0,1.8,12.0,305.0,590.76,487.13
2016,11,8,9,15,544.0,115.0,1.85,12.5,333.5,583.0,477.86
2016,11,8,9,30,527.0,132.0,1.9,13.0,362.0,565.9,462.2
2016,11,8,9,45,546.5,138.5,2.0,13.5,393.5,569.67,463.22
2016,11,8,10,0,566.0,145.0,2.1,14.0,425.0,570.21,461.43
2016,11,8,10,15,725.0,113.5,2.1,14.5,492.0,631.47,506.41
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,664.71,528.69
2016,11,8,10,45,731.0,127.5,2.15,15.5,532.0,587.68,465.76
2016,11,8,11,0,578.0,173.0,2.2,16.0,505.0,501.27,396.67
2016,11,8,11,15,511.0,201.0,2.2,16.5,499.0,459.24,361.29
2016,11,8,11,30,444.0,229.0,2.2,17.0,493.0,419.33,327.45
2016,11,8,11,45,333.0,254.5,2.2,17.5,453.5,355.87,276.32
2016,11,8,12,0,222.0,280.0,2.2,18.0,414.0,303.9,235.01
2016,11,8,12,15,359.5,246.5,2.15,18.0,462.5,309.82,234.7
2016,11,8,12,30,497.0,213.0,2.1,18.0,511.0,299.73,219.49
2016,11,8,12,45,485.0,213.5,2.05,18.5,500.0,262.0,186.59
2016,11,8,13,0,473.0,214.0,2.0,19.0,489.0,224.91,155.97
2016,11,8,13,15,468.0,207.0,1.95,19.0,472.0,184.78,126.5
2016,11,8,13,30,463.0,200.0,1.9,19.0,455.0,145.18,104.56
2016,11,8,13,45,553.0,163.5,1.9,19.5,454.0,110.8,89.66
2016,11,8,14,0,643.0,127.0,1.9,20.0,453.0,91.9,73.64
2016,11,8,14,15,392.5,162.5,1.7,19.5,357.5,108.16,87.83
2016,11,8,14,30,142.0,198.0,1.5,19.0,262.0,130.25,106.96
2016,11,8,14,45,133.5,182.5,1.3,18.5,239.0,121.14,99.55
2016,11,8,15,0,125.0,167.0,1.1,18.0,216.0,111.78,91.9
2016,11,8,15,15,119.5,148.0,1.1,17.0,190.5,100.36,82.58
2016,11,8,15,30,114.0,129.0,1.1,16.0,165.0,88.62,72.77
2016,11,8,15,45,102.5,109.5,1.15,15.5,138.0,76.2,62.0
2016,11,8,16,0,91.0,90.0,1.2,15.0,111.0,63.48,50.73
2016,11,8,16,15,75.0,70.0,1.25,14.5,84.5,50.13,38.65
2016,11,8,16,30,59.0,50.0,1.3,14.0,58.0,36.49,26.11
2016,11,8,16,45,29.5,32.0,1.4,13.5,36.0,23.77,13.37
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,10.69,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.51,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,116.5,21.0,1.85,9.5,34.0,153.71,68.7
2016,11,9,7,30,233.0,42.0,2.0,10.0,68.0,289.05,233.65
2016,11,9,7,45,316.5,56.0,2.15,10.5,109.5,369.19,307.96
2016,11,9,8,0,400.0,70.0,2.3,11.0,151.0,450.03,377.64
2016,11,9,8,15,459.0,80.0,2.5,11.5,195.0,504.59,423.23
2016,11,9,8,30,518.0,90.0,2.7,12.0,239.0,561.39,468.79
2016,11,9,8,45,576.5,93.5,2.9,12.5,284.0,606.0,503.21
2016,11,9,9,0,635.0,97.0,3.1,13.0,329.0,646.03,533.14
2016,11,9,9,15,666.0,102.0,3.35,13.5,368.5,661.81,543.98
2016,11,9,9,30,697.0,107.0,3.6,14.0,408.0,673.53,551.37
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,682.15,556.34
2016,11,9,10,0,789.0,99.0,4.2,15.0,486.0,682.22,554.54
2016,11,9,10,15,394.5,60.5,4.35,15.0,254.0,346.84,287.69
2016,11,9,10,30,0.0,22.0,4.5,15.0,22.0,16.81,8.55
2016,11,9,10,45,7.0,113.5,4.7,15.5,117.5,92.38,71.99
2016,11,9,11,0,14.0,205.0,4.9,16.0,213.0,170.51,136.05
2016,11,9,11,15,10.0,197.0,5.0,16.0,203.0,159.64,126.85
2016,11,9,11,30,6.0,189.0,5.1,16.0,193.0,149.58,118.5
2016,11,9,11,45,243.0,205.0,5.25,16.0,351.0,277.04,219.97
2016,11,9,12,0,480.0,221.0,5.4,16.0,509.0,366.49,285.14
2016,11,9,12,15,444.0,230.0,5.4,16.0,495.5,328.15,251.38
2016,11,9,12,30,408.0,239.0,5.4,16.0,482.0,290.68,219.02
2016,11,9,12,45,662.5,159.5,5.4,16.0,545.5,265.87,186.2
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,216.14,132.59
2016,11,9,13,15,909.5,79.0,5.35,15.5,590.0,158.94,90.6
2016,11,9,13,30,902.0,78.0,5.3,15.0,571.0,101.79,63.05
2016,11,9,13,45,894.0,75.5,5.25,15.0,545.0,76.03,61.27
2016,11,9,14,0,886.0,73.0,5.2,15.0,519.0,73.83,59.48
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.5,71.72,57.74
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,63.29,50.45
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,61.39,48.9
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,59.5,47.34
2016,11,9,15,15,777.5,61.5,4.95,14.5,331.0,56.34,44.71
2016,11,9,15,30,746.0,58.0,4.8,14.0,288.0,53.16,42.01
2016,11,9,15,45,696.0,53.5,4.7,13.5,241.5,48.97,38.31
2016,11,9,16,0,646.0,49.0,4.6,13.0,195.0,44.82,34.51
2016,11,9,16,15,570.0,42.5,4.3,12.5,149.0,38.79,28.88
2016,11,9,16,30,494.0,36.0,4.0,12.0,103.0,30.22,20.78
2016,11,9,16,45,356.5,26.0,3.75,11.5,63.5,21.64,11.49
2016,11,9,17,0,219.0,16.0,3.5,11.0,24.0,12.59,0.0
2016,11,9,17,15,109.5,8.0,3.35,10.5,12.0,6.29,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
