Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,16,0,0.0,50.0,3.8,19.0,50.0,37.57,27.05
2016,11,30,16,15,0.0,36.0,3.8,18.5,36.0,27.33,17.81
2016,11,30,16,30,0.0,22.0,3.8,18.0,22.0,16.79,7.98
2016,11,30,16,45,0.0,11.0,3.85,18.0,11.0,8.36,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,139.0,8.0,1.45,6.5,13.5,107.59,0.0
2016,12,1,7,30,278.0,16.0,1.6,7.0,27.0,217.39,0.0
2016,12,1,7,45,413.5,25.0,1.75,7.5,66.0,376.83,278.98
2016,12,1,8,0,549.0,34.0,1.9,8.0,105.0,490.37,401.11
2016,12,1,8,15,621.5,39.5,2.1,8.5,149.0,551.33,457.01
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,608.95,506.35
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,641.4,533.62
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,670.02,556.45
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,680.31,563.6
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,686.58,567.21
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,676.49,558.01
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,668.94,549.54
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,651.91,533.97
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,631.17,515.17
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,603.33,489.51
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,572.1,460.71
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.5,535.81,428.11
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,496.58,392.33
2016,12,1,11,45,946.0,67.0,3.5,13.5,564.0,452.39,351.13
2016,12,1,12,0,948.0,67.0,3.6,14.0,570.0,405.88,307.2
2016,12,1,12,15,947.0,67.0,3.65,14.0,568.5,356.29,260.66
2016,12,1,12,30,946.0,67.0,3.7,14.0,567.0,305.02,212.52
2016,12,1,12,45,941.0,67.0,3.75,14.5,557.0,251.46,163.37
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,197.06,117.08
2016,12,1,13,15,929.0,66.5,3.8,15.0,530.0,141.48,77.97
2016,12,1,13,30,922.0,66.0,3.8,15.0,513.0,85.75,54.36
2016,12,1,13,45,911.5,64.5,3.8,15.0,488.5,67.96,54.47
2016,12,1,14,0,901.0,63.0,3.8,15.0,464.0,66.26,53.07
2016,12,1,14,15,885.5,61.0,3.7,15.0,433.0,64.02,51.2
2016,12,1,14,30,870.0,59.0,3.6,15.0,402.0,61.69,49.23
2016,12,1,14,45,848.0,56.5,3.5,15.0,365.5,58.8,46.76
2016,12,1,15,0,826.0,54.0,3.4,15.0,329.0,51.2,40.08
2016,12,1,15,15,792.5,51.0,3.05,14.0,287.5,48.19,37.59
2016,12,1,15,30,759.0,48.0,2.7,13.0,246.0,45.19,35.02
2016,12,1,15,45,707.5,43.5,2.35,12.5,202.5,40.8,31.01
2016,12,1,16,0,656.0,39.0,2.0,12.0,159.0,36.44,26.91
2016,12,1,16,15,567.0,33.0,1.85,11.0,115.5,30.59,21.35
2016,12,1,16,30,478.0,27.0,1.7,10.0,72.0,24.89,15.14
2016,12,1,16,45,239.0,13.5,1.55,9.0,36.0,12.06,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.0,7.5,1.05,0.5,12.0,5.9,0.0
2016,12,2,7,30,258.0,15.0,1.2,1.0,24.0,201.43,0.0
2016,12,2,7,45,390.5,24.0,1.4,2.0,61.5,356.84,263.27
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,468.97,389.52
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,530.93,446.94
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,589.88,497.72
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,622.38,524.13
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,651.16,546.04
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,663.21,554.81
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,671.27,560.04
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,667.42,554.53
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,654.0,540.68
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.5,638.31,526.27
2016,12,2,10,30,890.0,67.0,2.5,9.0,476.0,618.94,508.58
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.5,593.0,484.42
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,563.67,457.11
2016,12,2,11,15,914.5,70.5,2.7,10.0,533.5,528.03,425.2
2016,12,2,11,30,920.0,71.0,2.8,10.0,548.0,489.53,390.08
2016,12,2,11,45,922.5,71.5,2.9,10.5,554.5,447.05,350.16
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,402.21,307.46
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.5,353.83,261.72
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,303.76,214.35
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,251.02,165.35
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,196.9,118.6
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.5,141.54,79.11
2016,12,2,13,30,914.0,66.0,3.3,12.0,508.0,86.01,54.92
2016,12,2,13,45,903.5,64.5,3.35,12.0,484.0,67.77,54.96
2016,12,2,14,0,893.0,63.0,3.4,12.0,460.0,66.07,53.56
2016,12,2,14,15,877.5,61.5,3.35,12.0,429.0,64.19,51.98
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,62.23,50.32
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,59.36,47.84
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,51.87,41.18
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,48.89,38.61
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,45.92,35.97
2016,12,2,15,45,699.5,44.5,2.15,10.5,200.5,41.55,31.96
2016,12,2,16,0,647.0,40.0,1.8,10.0,157.0,37.22,27.84
2016,12,2,16,15,559.0,33.5,1.7,9.0,114.5,30.98,21.89
2016,12,2,16,30,471.0,27.0,1.6,8.0,72.0,24.86,15.24
2016,12,2,16,45,235.5,13.5,1.5,7.0,36.0,12.05,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,17.31,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,261.13,188.68
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,456.77,378.52
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,519.62,436.78
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,572.78,484.0
2016,12,3,8,45,496.0,75.0,1.8,4.0,191.0,493.56,421.96
2016,12,3,9,0,349.0,101.0,2.1,5.0,200.0,403.4,346.39
2016,12,3,9,15,367.5,111.5,2.05,5.5,229.0,418.82,358.63
2016,12,3,9,30,386.0,122.0,2.0,6.0,258.0,431.96,367.74
2016,12,3,9,45,612.5,96.5,2.0,6.5,336.5,553.35,466.02
2016,12,3,10,0,839.0,71.0,2.0,7.0,415.0,652.58,541.77
2016,12,3,10,15,853.0,73.0,1.9,7.0,443.0,637.1,525.69
2016,12,3,10,30,867.0,75.0,1.8,7.0,471.0,617.89,507.41
2016,12,3,10,45,714.5,112.0,1.7,7.0,448.0,537.11,440.27
2016,12,3,11,0,562.0,149.0,1.6,7.0,425.0,452.5,370.54
2016,12,3,11,15,542.5,159.5,1.5,7.0,432.5,424.14,345.22
2016,12,3,11,30,523.0,170.0,1.4,7.0,440.0,395.17,318.8
2016,12,3,11,45,713.0,124.5,1.35,7.5,497.0,409.02,323.13
2016,12,3,12,0,903.0,79.0,1.3,8.0,554.0,400.65,306.59
2016,12,3,12,15,590.5,153.5,1.3,8.0,464.0,313.95,239.1
2016,12,3,12,30,278.0,228.0,1.3,8.0,374.0,244.19,189.52
2016,12,3,12,45,189.5,228.0,1.3,8.0,327.0,203.75,158.66
2016,12,3,13,0,101.0,228.0,1.3,8.0,280.0,175.31,138.89
2016,12,3,13,15,224.5,210.5,1.3,8.0,320.5,164.01,125.6
2016,12,3,13,30,348.0,193.0,1.3,8.0,361.0,136.78,106.53
2016,12,3,13,45,238.0,193.5,1.3,8.5,306.0,126.47,107.77
2016,12,3,14,0,128.0,194.0,1.3,9.0,251.0,127.73,108.88
2016,12,3,14,15,303.0,159.5,1.3,8.5,281.5,108.69,92.4
2016,12,3,14,30,478.0,125.0,1.3,8.0,312.0,88.58,74.8
2016,12,3,14,45,458.0,117.0,1.3,8.0,283.0,83.55,70.44
2016,12,3,15,0,438.0,109.0,1.3,8.0,254.0,78.44,65.92
2016,12,3,15,15,419.5,97.0,1.15,7.5,221.5,70.62,59.0
2016,12,3,15,30,401.0,85.0,1.0,7.0,189.0,62.61,51.77
2016,12,3,15,45,364.5,73.0,0.9,7.0,155.0,54.21,43.96
2016,12,3,16,0,328.0,61.0,0.8,7.0,121.0,45.66,35.85
2016,12,3,16,15,278.5,46.5,0.75,6.5,87.5,35.12,25.84
2016,12,3,16,30,229.0,32.0,0.7,6.0,54.0,24.39,14.99
2016,12,3,16,45,114.5,16.0,0.7,5.5,27.0,12.23,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.51,0.0
2016,12,4,7,45,0.0,20.0,1.05,2.0,20.0,15.27,5.26
2016,12,4,8,0,0.0,33.0,1.2,2.0,33.0,27.5,18.02
2016,12,4,8,15,0.0,49.0,1.2,2.0,49.0,43.07,32.32
2016,12,4,8,30,0.0,65.0,1.2,2.0,65.0,57.65,45.63
2016,12,4,8,45,0.0,80.0,1.25,2.5,80.0,70.42,57.1
2016,12,4,9,0,0.0,95.0,1.3,3.0,95.0,82.91,68.1
2016,12,4,9,15,2.0,109.0,1.3,3.0,109.5,95.51,79.22
2016,12,4,9,30,4.0,123.0,1.3,3.0,124.0,107.92,90.02
2016,12,4,9,45,3.5,131.5,1.3,3.5,132.5,112.85,93.95
2016,12,4,10,0,3.0,140.0,1.3,4.0,141.0,118.01,98.04
2016,12,4,10,15,15.0,158.5,1.25,4.0,165.0,140.55,117.49
2016,12,4,10,30,27.0,177.0,1.2,4.0,189.0,161.91,135.57
2016,12,4,10,45,13.5,162.0,1.2,4.5,168.0,137.72,114.19
2016,12,4,11,0,0.0,147.0,1.2,5.0,147.0,115.94,95.13
2016,12,4,11,15,0.5,154.5,1.15,5.0,155.0,121.36,99.72
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,126.6,104.06
2016,12,4,11,45,48.5,199.0,1.05,5.5,225.0,178.17,146.7
2016,12,4,12,0,96.0,236.0,1.0,6.0,287.0,218.09,177.88
2016,12,4,12,15,50.0,203.5,0.95,6.0,230.0,171.03,139.1
2016,12,4,12,30,4.0,171.0,0.9,6.0,173.0,129.83,105.95
2016,12,4,12,45,2.0,144.5,0.85,6.0,145.5,109.27,88.75
2016,12,4,13,0,0.0,118.0,0.8,6.0,118.0,89.39,71.97
2016,12,4,13,15,0.0,100.5,0.85,5.5,100.5,76.56,61.19
2016,12,4,13,30,0.0,83.0,0.9,5.0,83.0,63.81,50.35
2016,12,4,13,45,0.0,93.0,1.0,5.0,93.0,70.82,59.28
2016,12,4,14,0,0.0,103.0,1.1,5.0,103.0,77.53,65.45
2016,12,4,14,15,2.0,119.5,1.15,5.0,120.5,88.23,75.26
2016,12,4,14,30,4.0,136.0,1.2,5.0,138.0,98.1,84.3
2016,12,4,14,45,2.0,124.5,1.3,5.0,125.5,90.04,77.12
2016,12,4,15,0,0.0,113.0,1.4,5.0,113.0,81.89,69.82
2016,12,4,15,15,0.0,98.0,1.35,4.5,98.0,71.47,60.46
2016,12,4,15,30,0.0,83.0,1.3,4.0,83.0,60.94,50.84
2016,12,4,15,45,0.0,67.5,1.3,4.0,67.5,49.96,40.57
2016,12,4,16,0,0.0,52.0,1.3,4.0,52.0,38.87,30.06
2016,12,4,16,15,0.0,37.0,1.2,4.0,37.0,27.98,19.67
2016,12,4,16,30,0.0,22.0,1.1,4.0,22.0,16.79,8.65
2016,12,4,16,45,0.0,11.0,1.05,4.0,11.0,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,13.38,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,224.92,148.52
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,394.07,322.04
2016,12,5,8,15,488.0,43.5,0.55,5.0,125.0,460.68,381.87
2016,12,5,8,30,568.0,51.0,0.5,5.0,166.0,525.32,435.82
2016,12,5,8,45,621.0,56.0,0.5,5.5,207.5,563.94,466.6
2016,12,5,9,0,674.0,61.0,0.5,6.0,249.0,599.23,493.3
2016,12,5,9,15,707.5,64.5,0.75,6.5,287.0,610.33,503.5
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,623.04,514.41
2016,12,5,9,45,769.0,69.5,1.25,8.0,359.5,625.59,515.11
2016,12,5,10,0,797.0,71.0,1.5,9.0,394.0,623.99,512.0
2016,12,5,10,15,812.0,73.0,1.7,9.5,421.5,610.48,499.69
2016,12,5,10,30,827.0,75.0,1.9,10.0,449.0,593.3,484.08
2016,12,5,10,45,837.0,76.5,2.1,10.5,470.0,569.07,462.44
2016,12,5,11,0,847.0,78.0,2.3,11.0,491.0,541.53,437.56
2016,12,5,11,15,853.0,79.0,2.25,11.0,505.0,508.26,407.4
2016,12,5,11,30,859.0,80.0,2.2,11.0,519.0,472.15,374.29
2016,12,5,11,45,860.5,80.5,2.2,11.5,525.0,431.03,335.97
2016,12,5,12,0,862.0,81.0,2.2,12.0,531.0,387.76,295.2
2016,12,5,12,15,861.0,80.5,2.15,12.0,529.5,340.86,251.41
2016,12,5,12,30,860.0,80.0,2.1,12.0,528.0,292.48,206.19
2016,12,5,12,45,855.0,80.0,2.1,12.0,519.0,242.37,160.59
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,191.56,117.31
2016,12,5,13,15,658.0,124.0,2.1,11.5,450.5,148.96,94.99
2016,12,5,13,30,466.0,168.0,2.1,11.0,391.0,124.64,93.23
2016,12,5,13,45,502.0,151.0,2.1,11.0,381.0,103.87,87.11
2016,12,5,14,0,538.0,134.0,2.1,11.0,371.0,94.56,79.05
2016,12,5,14,15,652.0,103.0,1.95,11.0,370.5,78.55,64.97
2016,12,5,14,30,766.0,72.0,1.8,11.0,370.0,64.07,52.17
2016,12,5,14,45,735.5,69.5,1.65,11.0,334.5,61.85,50.28
2016,12,5,15,0,705.0,67.0,1.5,11.0,299.0,59.67,48.38
2016,12,5,15,15,666.5,63.0,1.3,10.5,260.0,51.88,41.48
2016,12,5,15,30,628.0,59.0,1.1,10.0,221.0,48.66,38.62
2016,12,5,15,45,567.0,53.5,0.9,9.5,180.0,44.11,34.42
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,39.62,30.15
2016,12,5,16,15,416.0,39.5,0.75,8.5,100.0,32.59,23.38
2016,12,5,16,30,326.0,31.0,0.8,8.0,61.0,25.63,15.86
2016,12,5,16,45,163.0,15.5,0.85,8.0,30.5,12.56,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,3.7,5.0,0.5,0.38,0.0
2016,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.75,0.0
2016,12,6,8,15,0.0,2.0,3.7,5.0,2.0,1.51,0.0
2016,12,6,8,30,0.0,3.0,3.7,5.0,3.0,2.27,0.0
2016,12,6,8,45,0.0,3.5,3.75,5.0,3.5,2.65,0.0
2016,12,6,9,0,0.0,4.0,3.8,5.0,4.0,3.03,0.0
2016,12,6,9,15,0.0,5.0,3.85,5.0,5.0,3.79,0.0
2016,12,6,9,30,0.0,6.0,3.9,5.0,6.0,4.56,0.0
2016,12,6,9,45,0.0,6.5,3.95,5.0,6.5,4.94,0.0
2016,12,6,10,0,0.0,7.0,4.0,5.0,7.0,5.32,0.0
2016,12,6,10,15,0.0,30.5,4.0,5.0,30.5,23.28,14.95
2016,12,6,10,30,0.0,54.0,4.0,5.0,54.0,41.35,30.82
2016,12,6,10,45,0.0,36.0,4.05,5.5,36.0,27.52,18.57
2016,12,6,11,0,0.0,18.0,4.1,6.0,18.0,13.73,6.41
2016,12,6,11,15,0.0,29.0,4.05,6.0,29.0,22.16,13.79
2016,12,6,11,30,0.0,40.0,4.0,6.0,40.0,30.61,21.16
2016,12,6,11,45,0.0,30.5,4.0,6.0,30.5,23.32,14.77
2016,12,6,12,0,0.0,21.0,4.0,6.0,21.0,16.04,8.4
2016,12,6,12,15,1.5,94.0,4.0,6.0,95.0,72.71,57.69
2016,12,6,12,30,3.0,167.0,4.0,6.0,169.0,126.72,104.04
2016,12,6,12,45,1.5,101.5,4.0,6.5,102.5,77.97,62.06
2016,12,6,13,0,0.0,36.0,4.0,7.0,36.0,27.54,18.38
2016,12,6,13,15,0.0,72.5,3.5,7.0,72.5,55.67,42.89
2016,12,6,13,30,0.0,109.0,3.0,7.0,109.0,82.18,65.86
2016,12,6,13,45,0.0,62.5,2.55,7.5,62.5,47.92,38.01
2016,12,6,14,0,0.0,16.0,2.1,8.0,16.0,12.19,5.5
2016,12,6,14,15,0.0,15.0,1.8,7.5,15.0,11.42,4.84
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,10.65,4.17
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,9.5,3.13
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,8.36,2.08
2016,12,6,15,15,275.0,42.0,1.1,7.0,113.0,31.82,23.74
2016,12,6,15,30,550.0,73.0,1.2,7.0,215.0,58.57,48.15
2016,12,6,15,45,481.5,67.0,1.35,7.0,175.0,53.98,43.73
2016,12,6,16,0,413.0,61.0,1.5,7.0,135.0,46.32,36.41
2016,12,6,16,15,324.0,49.0,1.35,6.5,97.0,37.14,27.61
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,27.99,17.98
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,14.07,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.5,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,13.0,1.2,3.0,16.0,122.25,0.0
2016,12,7,7,45,306.5,23.5,1.3,3.5,51.0,294.29,175.04
2016,12,7,8,0,459.0,34.0,1.4,4.0,86.0,428.8,350.89
2016,12,7,8,15,540.5,41.0,1.45,4.5,128.0,495.65,414.4
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,552.53,463.89
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,593.87,498.71
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,630.96,528.43
2016,12,7,9,15,767.5,58.5,1.8,6.5,295.5,645.4,539.31
2016,12,7,9,30,799.0,62.0,1.9,7.0,335.0,655.85,546.62
2016,12,7,9,45,825.5,63.0,2.0,8.0,369.5,655.75,543.96
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,651.49,537.24
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,630.91,517.53
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,612.27,498.95
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.0,587.11,475.28
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,558.6,448.62
2016,12,7,11,15,906.0,70.5,1.6,11.0,519.0,524.06,416.87
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,486.62,382.21
2016,12,7,11,45,913.5,71.5,1.25,11.5,540.0,444.57,342.86
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,400.27,301.11
2016,12,7,12,15,914.5,72.0,0.9,12.0,545.5,352.82,256.76
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,303.68,210.96
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.5,252.02,164.02
2016,12,7,13,0,907.0,71.0,0.4,13.0,527.0,199.4,119.46
2016,12,7,13,15,899.0,70.0,0.4,13.0,510.0,145.22,81.16
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,91.02,56.62
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,69.22,55.98
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,67.53,54.64
2016,12,7,14,15,849.5,64.5,0.6,13.0,416.0,59.86,47.95
2016,12,7,14,30,832.0,63.0,0.7,13.0,386.0,58.38,46.73
2016,12,7,14,45,806.0,60.5,0.8,13.0,350.0,56.01,44.7
2016,12,7,15,0,780.0,58.0,0.9,13.0,314.0,53.64,42.63
2016,12,7,15,15,744.5,55.0,0.8,12.5,274.0,50.75,40.15
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,47.89,37.63
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,43.61,33.7
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,39.4,29.7
2016,12,7,16,15,503.5,35.5,0.6,10.5,108.0,29.84,20.76
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,23.47,13.93
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,11.41,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.29,0.0
2016,12,8,7,45,41.0,24.0,1.95,3.5,28.5,69.43,34.52
2016,12,8,8,0,82.0,40.0,2.1,4.0,49.0,123.92,100.47
2016,12,8,8,15,104.0,58.0,2.35,4.5,74.5,159.83,135.04
2016,12,8,8,30,126.0,76.0,2.6,5.0,100.0,193.67,166.03
2016,12,8,8,45,141.0,93.0,2.85,5.5,126.5,219.16,188.85
2016,12,8,9,0,156.0,110.0,3.1,6.0,153.0,243.4,209.84
2016,12,8,9,15,169.5,124.5,3.2,6.0,177.0,261.79,225.59
2016,12,8,9,30,183.0,139.0,3.3,6.0,201.0,279.02,239.93
2016,12,8,9,45,138.0,154.0,3.45,6.5,204.0,255.65,218.08
2016,12,8,10,0,93.0,169.0,3.6,7.0,207.0,220.01,186.1
2016,12,8,10,15,54.0,167.0,3.6,7.0,189.5,185.3,155.45
2016,12,8,10,30,15.0,165.0,3.6,7.0,172.0,144.21,119.42
2016,12,8,10,45,8.0,161.0,3.65,7.5,164.5,134.09,110.31
2016,12,8,11,0,1.0,157.0,3.7,8.0,157.0,125.11,102.24
2016,12,8,11,15,130.5,189.0,3.75,8.0,255.0,229.82,190.7
2016,12,8,11,30,260.0,221.0,3.8,8.0,353.0,313.07,257.56
2016,12,8,11,45,206.5,228.5,3.9,8.5,334.5,272.61,222.33
2016,12,8,12,0,153.0,236.0,4.0,9.0,316.0,243.82,197.66
2016,12,8,12,15,263.0,221.5,4.05,9.0,358.0,257.56,204.8
2016,12,8,12,30,373.0,207.0,4.1,9.0,400.0,255.69,197.23
2016,12,8,12,45,363.0,205.5,4.15,9.0,390.5,226.66,171.21
2016,12,8,13,0,353.0,204.0,4.2,9.0,381.0,198.14,147.04
2016,12,8,13,15,260.0,208.5,4.2,9.0,336.5,165.56,125.53
2016,12,8,13,30,167.0,213.0,4.2,9.0,292.0,145.39,116.07
2016,12,8,13,45,163.5,202.5,4.25,9.0,277.0,133.23,113.97
2016,12,8,14,0,160.0,192.0,4.3,9.0,262.0,127.15,108.78
2016,12,8,14,15,133.5,178.5,4.2,8.5,234.5,118.96,101.84
2016,12,8,14,30,107.0,165.0,4.1,8.0,207.0,110.59,94.7
2016,12,8,14,45,104.5,150.5,4.1,8.0,188.5,101.89,87.03
2016,12,8,15,0,102.0,136.0,4.1,8.0,170.0,92.95,79.08
2016,12,8,15,15,98.0,119.5,3.9,7.5,148.5,82.65,69.93
2016,12,8,15,30,94.0,103.0,3.7,7.0,127.0,72.09,60.38
2016,12,8,15,45,85.5,85.5,3.5,6.5,104.5,60.64,49.84
2016,12,8,16,0,77.0,68.0,3.3,6.0,82.0,48.92,38.88
2016,12,8,16,15,61.5,50.5,3.05,5.5,59.5,36.9,27.48
2016,12,8,16,30,46.0,33.0,2.8,5.0,37.0,24.63,15.22
2016,12,8,16,45,23.0,16.5,2.55,4.5,18.5,12.73,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,103.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,206.0,11.0,1.6,-3.0,15.0,158.0,0.0
2016,12,9,7,45,365.5,21.0,1.9,-2.5,51.5,321.81,165.15
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,461.83,384.09
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.5,531.45,455.07
2016,12,9,8,30,689.0,45.0,2.7,-1.0,177.0,597.96,515.39
2016,12,9,8,45,738.0,49.5,2.95,-0.5,221.0,633.91,547.84
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,665.85,575.19
2016,12,9,9,15,819.0,57.0,3.2,0.0,306.0,679.57,586.47
2016,12,9,9,30,851.0,60.0,3.2,0.0,347.0,689.13,593.75
2016,12,9,9,45,874.0,62.5,3.2,0.5,383.0,687.6,590.36
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,676.34,578.18
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.0,660.59,562.68
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,641.05,543.73
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,614.57,517.86
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,584.56,488.69
2016,12,9,11,15,954.0,70.5,2.95,2.0,540.0,548.35,454.76
2016,12,9,11,30,960.0,71.0,2.9,2.0,555.0,509.11,417.53
2016,12,9,11,45,963.0,71.5,2.85,2.5,562.5,465.74,375.35
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,419.85,330.28
2016,12,9,12,15,966.0,72.0,2.75,3.0,569.0,370.25,282.07
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,318.8,232.02
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,264.48,180.2
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,208.99,130.69
2016,12,9,13,15,954.5,69.0,2.65,4.0,534.0,151.98,87.85
2016,12,9,13,30,947.0,68.0,2.6,4.0,517.0,94.82,59.92
2016,12,9,13,45,938.0,66.0,2.6,4.0,493.0,69.32,58.13
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,67.29,56.39
2016,12,9,14,15,912.0,62.5,2.55,4.0,438.0,65.36,54.72
2016,12,9,14,30,895.0,61.0,2.5,4.0,407.0,63.34,52.96
2016,12,9,14,45,873.0,58.0,2.45,4.0,370.0,60.1,50.06
2016,12,9,15,0,851.0,55.0,2.4,4.0,333.0,56.74,47.02
2016,12,9,15,15,816.5,52.0,2.1,3.0,291.5,49.26,40.3
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,46.24,37.61
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,41.82,33.42
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,37.44,29.13
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,31.16,22.88
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,24.99,15.95
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,12.08,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.5,15.5,1.2,-3.5,41.5,234.15,106.39
2016,12,10,8,0,491.0,31.0,1.4,-3.0,83.0,435.72,361.23
2016,12,10,8,15,573.5,38.0,1.45,-2.5,126.0,505.86,431.45
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,572.87,490.83
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,609.65,522.72
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,642.56,549.7
2016,12,10,9,15,786.5,58.5,1.6,-0.5,295.5,657.77,560.9
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,668.88,568.24
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,669.03,567.52
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,664.92,562.53
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.5,644.97,544.17
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,626.82,526.69
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.5,601.54,503.05
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,572.75,476.0
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,537.24,443.45
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,498.81,407.62
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,456.41,366.89
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,411.43,323.1
2016,12,10,12,15,948.0,69.0,2.25,3.0,555.5,362.89,276.04
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,312.53,227.15
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,259.12,176.33
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,204.65,127.77
2016,12,10,13,15,935.0,66.5,2.15,4.0,522.0,149.31,86.05
2016,12,10,13,30,928.0,66.0,2.1,4.0,506.0,93.76,58.65
2016,12,10,13,45,919.5,64.0,2.05,4.0,482.5,67.58,56.54
2016,12,10,14,0,911.0,62.0,2.0,4.0,459.0,65.56,54.81
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.5,63.66,53.17
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,61.67,51.44
2016,12,10,14,45,857.5,56.0,1.6,4.0,362.0,58.44,48.55
2016,12,10,15,0,836.0,53.0,1.5,4.0,326.0,55.1,45.53
2016,12,10,15,15,803.0,50.0,1.3,3.5,285.5,47.51,38.62
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,44.49,35.86
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,40.47,32.06
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,36.51,28.18
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,30.23,21.97
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,24.05,15.12
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,11.62,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
